ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 00:00,2,0.000,ALERT,213.29,302.98,59.986,1453438803,"201051344000645","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,313688.9,313688.9,13191,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438805,49604.00
01/22/2016 00:00,2,0.000,ALERT,212.16,300.27,59.965,1453438803,"274151322000085","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,585958.2,585958.2,7037,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438807,49605.00
01/22/2016 00:00,2,0.000,ALERT,213.29,302.68,59.981,1453438803,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,305771.7,305771.7,13323,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438809,49606.00
01/22/2016 00:00,2,0.000,ALERT,212.83,302.98,60.002,1453438803,"201051344000469","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,307247.5,307247.5,13289,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438811,49607.00
01/22/2016 00:00,2,0.000,ALERT,211.48,299.97,59.986,1453438803,"201051344000646","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,311566.3,311566.3,17927,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438813,49608.00
01/22/2016 00:00,2,0.000,ALERT,211.70,301.17,59.970,1453438803,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,593732.4,593732.4,7115,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438814,49609.00
01/22/2016 00:00,2,0.000,ALERT,211.93,300.57,59.981,1453438803,"201051344000585","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,316489.9,316489.9,17922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438816,49610.00
01/22/2016 00:00,2,0.000,ALERT,211.70,300.57,59.981,1453438803,"201051344001230","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,315098.8,315098.8,17926,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438818,49611.00
01/22/2016 00:00,2,0.000,ALERT,212.38,301.17,59.991,1453438803,"201051344000582","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,309701.7,309701.7,17911,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438820,49612.00
01/22/2016 00:00,2,0.000,ALERT,211.48,300.27,59.975,1453438803,"201051344000955","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,319038.5,319038.5,17900,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438822,49613.00
01/22/2016 00:00,2,0.000,ALERT,211.93,299.97,59.965,1453438803,"274151322000094","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,477766.2,477766.2,7393,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438823,49614.00
01/22/2016 00:00,2,0.000,ALERT,212.83,303.88,59.965,1453438803,"201051344000579","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,320403.2,320403.2,13296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438825,49615.00
01/22/2016 00:00,2,0.000,ALERT,211.70,300.57,59.986,1453438803,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,317195.0,317195.0,17955,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438827,49616.00
01/22/2016 00:00,2,0.000,ALERT,212.16,300.57,60.012,1453438803,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,318985.1,318985.1,17931,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438829,49617.00
01/22/2016 00:00,2,0.000,ALERT,212.16,299.97,59.970,1453438803,"201051344000417","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,313068.0,313068.0,18005,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438831,49618.00
01/22/2016 00:00,2,0.000,ALERT,212.16,301.17,59.970,1453438803,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,588040.2,588040.2,7136,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438832,49619.00
01/22/2016 00:00,2,0.000,ALERT,212.83,300.87,59.970,1453438803,"274151322000076","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,624651.7,624651.7,7133,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438834,49620.00
01/22/2016 00:00,2,0.000,ALERT,212.83,303.58,59.975,1453438803,"201051344000868","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,304949.7,304949.7,13215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438836,49621.00
01/22/2016 00:00,2,0.000,ALERT,212.16,301.77,59.959,1453438803,"274151322000095","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,617565.9,617565.9,7118,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438838,49622.00
01/22/2016 00:00,2,0.000,ALERT,212.61,302.98,59.965,1453438803,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,304693.3,304693.3,13300,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438840,49623.00
01/22/2016 00:00,2,0.000,ALERT,211.70,299.67,59.970,1453438803,"201051344001025","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,317090.3,317090.3,17905,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438842,49624.00
01/22/2016 00:00,2,0.000,ALERT,212.83,303.28,59.959,1453438803,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,314822.9,314822.9,13291,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438843,49625.00
01/22/2016 00:00,2,0.000,ALERT,213.29,302.98,59.954,1453438803,"201051344000853","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,312353.2,312353.2,13176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438845,49626.00
01/22/2016 00:00,2,0.000,ALERT,212.16,300.27,59.949,1453438803,"201051344000685","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,318622.7,318622.7,17918,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438847,49627.00
01/22/2016 00:00,2,0.000,ALERT,212.16,299.97,59.965,1453438803,"201051344000917","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,316383.1,316383.1,17896,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438849,49628.00
01/22/2016 00:00,2,0.000,ALERT,212.16,300.57,59.981,1453438803,"201051344001145","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,319929.9,319929.9,17878,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438851,49629.00
01/22/2016 00:00,2,0.000,ALERT,212.16,299.97,59.959,1453438803,"201051344000651","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,313475.3,313475.3,17935,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438853,49630.00
01/22/2016 00:00,2,0.000,ALERT,211.70,300.27,59.944,1453438803,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,570927.2,570927.2,7011,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438855,49631.00
01/22/2016 00:00,2,0.000,ALERT,212.83,299.67,59.949,1453438803,"274151322000068","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,478003.9,478003.9,7409,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438857,49632.00
01/22/2016 00:00,2,0.000,ALERT,211.48,299.97,59.944,1453438803,"201051344001135","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,309905.0,309905.0,17923,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438859,49633.00
01/22/2016 00:00,2,0.000,ALERT,212.61,303.58,59.970,1453438803,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,315803.8,315803.8,13312,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438860,49634.00
01/22/2016 00:00,2,0.000,ALERT,211.93,299.97,59.996,1453438803,"201051344001203","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,316414.4,316414.4,17924,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438862,49635.00
01/22/2016 00:00,2,0.000,ALERT,211.93,300.27,59.944,1453438803,"274151322000054","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,583286.6,583286.6,7019,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438864,49636.00
01/22/2016 00:00,2,0.000,ALERT,213.29,302.68,59.922,1453438803,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,305032.9,305032.9,13291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438866,49637.00
01/22/2016 00:00,2,0.000,ALERT,211.93,300.27,59.944,1453438803,"201051344001093","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,315009.7,315009.7,17895,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438868,49638.00
01/22/2016 00:00,2,0.000,ALERT,212.61,302.98,59.975,1453438803,"201051344000900","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,318905.5,318905.5,13143,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438869,49639.00
01/22/2016 00:00,2,0.000,ALERT,213.06,302.68,59.981,1453438803,"201051344000648","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,312485.7,312485.7,13232,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438871,49640.00
01/22/2016 00:00,2,0.000,ALERT,212.83,303.28,59.959,1453438803,"201051344000569","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,320446.1,320446.1,13078,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438873,49641.00
01/22/2016 00:00,2,0.000,ALERT,212.61,302.98,59.907,1453438803,"201051344000983","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,314963.9,314963.9,13214,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438875,49642.00
01/22/2016 00:00,2,0.000,ALERT,212.83,302.98,59.975,1453438803,"201051344001158","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,309937.3,309937.3,13320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438877,49643.00
01/22/2016 00:00,2,0.000,ALERT,213.29,303.58,59.975,1453438803,"201051344000576","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,313616.2,313616.2,13159,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453438878,49644.00
01/22/2016 00:00,2,0.000,ALERT,212.16,299.07,59.944,1453438803,"274151322000087","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,558429.8,558429.8,7046,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453438880,49645.00
01/22/2016 00:15,2,0.000,ALERT,212.61,301.77,59.996,1453439703,"201051344000645","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,313688.9,313688.9,13193,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439705,49646.00
01/22/2016 00:15,2,0.000,ALERT,211.25,299.07,59.996,1453439703,"274151322000085","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,585958.2,585958.2,7039,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439707,49647.00
01/22/2016 00:15,2,0.000,ALERT,212.61,301.47,60.007,1453439703,"201051344000633","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,305771.7,305771.7,13325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439709,49648.00
01/22/2016 00:15,2,0.000,ALERT,212.38,302.07,60.023,1453439703,"201051344000469","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,307247.5,307247.5,13291,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439711,49649.00
01/22/2016 00:15,2,0.000,ALERT,211.25,299.97,60.007,1453439703,"201051344000646","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,311566.3,311566.3,17929,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439713,49650.00
01/22/2016 00:15,2,0.000,ALERT,211.03,299.67,59.970,1453439703,"274151322000052","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,593732.4,593732.4,7117,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439715,49651.00
01/22/2016 00:15,2,0.000,ALERT,211.48,300.27,60.007,1453439703,"201051344000585","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,316489.9,316489.9,17924,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439717,49652.00
01/22/2016 00:15,2,0.000,ALERT,211.25,299.97,60.012,1453439703,"201051344001230","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,315098.8,315098.8,17928,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439719,49653.00
01/22/2016 00:15,2,0.000,ALERT,211.93,300.87,60.034,1453439703,"201051344000582","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,309701.7,309701.7,17913,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439720,49654.00
01/22/2016 00:15,2,0.000,ALERT,211.03,299.67,60.034,1453439703,"201051344000955","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,319038.5,319038.5,17902,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453439722,49655.00
01/22/2016 00:15,2,0.000,ALERT,211.03,297.87,59.996,1453439703,"274151322000094","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,477766.2,477766.2,7395,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453439724,49656.00
01/22/2016 00:15,2,0.000,ALERT,212.16,302.37,60.039,1453439703,"201051344000579","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,320403.2,320403.2,13298,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439726,49657.00
01/22/2016 00:15,2,0.000,ALERT,211.25,299.97,59.996,1453439703,"201051344000890","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,317195.0,317195.0,17957,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439727,49658.00
01/22/2016 00:15,2,0.000,ALERT,211.48,299.97,60.007,1453439703,"201051344000438","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,318985.1,318985.1,17933,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439729,49659.00
01/22/2016 00:15,2,0.000,ALERT,211.48,299.37,59.996,1453439703,"201051344000417","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,313068.0,313068.0,18007,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439731,49660.00
01/22/2016 00:15,2,0.000,ALERT,211.25,299.07,59.970,1453439703,"274151322000083","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,588040.2,588040.2,7138,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439733,49661.00
01/22/2016 00:15,2,0.000,ALERT,211.93,298.77,60.002,1453439703,"274151322000076","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,624651.7,624651.7,7135,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453439735,49662.00
01/22/2016 00:15,2,0.000,ALERT,212.16,302.68,59.991,1453439703,"201051344000868","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,304949.7,304949.7,13217,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439737,49663.00
01/22/2016 00:15,2,0.000,ALERT,211.25,299.97,60.023,1453439703,"274151322000095","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,617565.9,617565.9,7120,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439739,49664.00
01/22/2016 00:15,2,0.000,ALERT,211.93,301.77,60.002,1453439703,"201051344000988","219011344069620",0.00,-3.00,0,297.87,304.48,0.0,0.0,0.000,304693.3,304693.3,13302,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439740,49665.00
01/22/2016 00:15,2,0.000,ALERT,211.25,299.07,59.996,1453439703,"201051344001025","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,317090.3,317090.3,17907,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439742,49666.00
01/22/2016 00:15,2,0.000,ALERT,212.16,302.37,59.996,1453439703,"201051344000458","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,314822.9,314822.9,13293,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453439744,49667.00
01/22/2016 00:15,2,0.000,ALERT,212.61,301.77,59.991,1453439703,"201051344000853","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,312353.2,312353.2,13178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439746,49668.00
01/22/2016 00:15,2,0.000,ALERT,211.70,299.97,59.996,1453439703,"201051344000685","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,318622.7,318622.7,17920,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439748,49669.00
01/22/2016 00:15,2,0.000,ALERT,211.70,299.67,59.986,1453439703,"201051344000917","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,316383.1,316383.1,17898,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453439750,49670.00
01/22/2016 00:15,2,0.000,ALERT,211.70,300.27,59.996,1453439703,"201051344001145","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,319929.9,319929.9,17880,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439751,49671.00
01/22/2016 00:15,2,0.000,ALERT,211.70,299.67,60.002,1453439703,"201051344000651","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,313475.3,313475.3,17937,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439753,49672.00
01/22/2016 00:15,2,0.000,ALERT,211.03,298.47,60.002,1453439703,"274151322000088","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,570927.2,570927.2,7013,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439755,49673.00
01/22/2016 00:15,2,0.000,ALERT,212.16,298.47,60.002,1453439703,"274151322000068","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,478003.9,478003.9,7411,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439757,49674.00
01/22/2016 00:15,2,0.000,ALERT,211.25,300.27,59.996,1453439703,"201051344001135","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,309905.0,309905.0,17925,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453439759,49675.00
01/22/2016 00:15,2,0.000,ALERT,211.93,302.68,60.002,1453439703,"201051344000594","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,315803.8,315803.8,13314,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439760,49676.00
01/22/2016 00:15,2,0.000,ALERT,211.48,299.67,59.986,1453439703,"201051344001203","219011344069620",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,316414.4,316414.4,17926,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439762,49677.00
01/22/2016 00:15,2,0.000,ALERT,211.25,299.97,60.002,1453439703,"274151322000054","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,583286.6,583286.6,7021,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439764,49678.00
01/22/2016 00:15,2,0.000,ALERT,212.61,301.47,60.034,1453439703,"201051344000867","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,305032.9,305032.9,13293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439766,49679.00
01/22/2016 00:15,2,0.000,ALERT,211.48,299.97,60.034,1453439703,"201051344001093","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,315009.7,315009.7,17897,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439767,49680.00
01/22/2016 00:15,2,0.000,ALERT,212.16,302.07,60.007,1453439703,"201051344000900","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,318905.5,318905.5,13145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439769,49681.00
01/22/2016 00:15,2,0.000,ALERT,212.38,301.47,60.002,1453439703,"201051344000648","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,312485.7,312485.7,13234,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439771,49682.00
01/22/2016 00:15,2,0.000,ALERT,212.38,302.68,60.034,1453439703,"201051344000569","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,320446.1,320446.1,13080,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453439773,49683.00
01/22/2016 00:15,2,0.000,ALERT,212.16,302.07,59.996,1453439703,"201051344000983","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,314963.9,314963.9,13216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439775,49684.00
01/22/2016 00:15,2,0.000,ALERT,212.38,302.37,60.007,1453439703,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,309937.3,309937.3,13322,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453439777,49685.00
01/22/2016 00:15,2,0.000,ALERT,212.83,302.68,60.007,1453439703,"201051344000576","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,313616.2,313616.2,13161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453439779,49686.00
01/22/2016 00:15,2,0.000,ALERT,211.48,298.77,60.007,1453439703,"274151322000087","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,558429.8,558429.8,7048,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453439781,49687.00
01/22/2016 00:30,2,0.000,ALERT,212.61,302.37,60.023,1453440603,"201051344000645","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,313688.9,313688.9,13195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440605,49688.00
01/22/2016 00:30,2,0.000,ALERT,211.48,299.37,59.949,1453440603,"274151322000085","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,585958.2,585958.2,7041,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440607,49689.00
01/22/2016 00:30,2,0.000,ALERT,213.06,302.37,59.991,1453440603,"201051344000633","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,305771.7,305771.7,13327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440609,49690.00
01/22/2016 00:30,2,0.000,ALERT,212.38,302.68,60.002,1453440603,"201051344000469","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,307247.5,307247.5,13293,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453440611,49691.00
01/22/2016 00:30,2,0.000,ALERT,211.48,300.57,59.981,1453440603,"201051344000646","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,311566.3,311566.3,17931,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440613,49692.00
01/22/2016 00:30,2,0.000,ALERT,211.03,299.37,59.991,1453440603,"274151322000052","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,593732.4,593732.4,7119,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440614,49693.00
01/22/2016 00:30,2,0.000,ALERT,211.70,300.57,59.996,1453440603,"201051344000585","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,316489.9,316489.9,17926,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440616,49694.00
01/22/2016 00:30,2,0.000,ALERT,211.70,300.87,59.975,1453440603,"201051344001230","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,315098.8,315098.8,17930,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440618,49695.00
01/22/2016 00:30,2,0.000,ALERT,211.93,301.17,59.981,1453440603,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,309701.7,309701.7,17915,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440620,49696.00
01/22/2016 00:30,2,0.000,ALERT,211.25,300.57,59.944,1453440603,"201051344000955","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,319038.5,319038.5,17904,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453440622,49697.00
01/22/2016 00:30,2,0.000,ALERT,211.48,298.77,59.986,1453440603,"274151322000094","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,477766.2,477766.2,7397,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440623,49698.00
01/22/2016 00:30,2,0.000,ALERT,212.38,303.28,59.970,1453440603,"201051344000579","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,320403.2,320403.2,13300,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440625,49699.00
01/22/2016 00:30,2,0.000,ALERT,211.48,300.87,60.012,1453440603,"201051344000890","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,317195.0,317195.0,17959,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440627,49700.00
01/22/2016 00:30,2,0.000,ALERT,211.70,300.57,59.981,1453440603,"201051344000438","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,318985.1,318985.1,17935,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440629,49701.00
01/22/2016 00:30,2,0.000,ALERT,211.93,299.97,59.981,1453440603,"201051344000417","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,313068.0,313068.0,18009,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453440631,49702.00
01/22/2016 00:30,2,0.000,ALERT,211.48,299.67,59.954,1453440603,"274151322000083","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,588040.2,588040.2,7140,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453440632,49703.00
01/22/2016 00:30,2,0.000,ALERT,212.16,299.67,59.959,1453440603,"274151322000076","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,624651.7,624651.7,7137,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440634,49704.00
01/22/2016 00:30,2,0.000,ALERT,212.38,303.58,59.981,1453440603,"201051344000868","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,304949.7,304949.7,13219,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440636,49705.00
01/22/2016 00:30,2,0.000,ALERT,211.48,300.57,59.981,1453440603,"274151322000095","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,617565.9,617565.9,7122,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440638,49706.00
01/22/2016 00:30,2,0.000,ALERT,212.16,302.68,59.975,1453440603,"201051344000988","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,304693.3,304693.3,13304,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440640,49707.00
01/22/2016 00:30,2,0.000,ALERT,211.48,299.97,59.975,1453440603,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,317090.3,317090.3,17909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453440642,49708.00
01/22/2016 00:30,2,0.000,ALERT,212.38,303.28,59.981,1453440603,"201051344000458","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,314822.9,314822.9,13295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440644,49709.00
01/22/2016 00:30,2,0.000,ALERT,212.83,302.98,59.970,1453440603,"201051344000853","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,312353.2,312353.2,13180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453440645,49710.00
01/22/2016 00:30,2,0.000,ALERT,211.93,300.57,59.933,1453440603,"201051344000685","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,318622.7,318622.7,17922,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440647,49711.00
01/22/2016 00:30,2,0.000,ALERT,211.70,299.97,59.970,1453440603,"201051344000917","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,316383.1,316383.1,17900,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440649,49712.00
01/22/2016 00:30,2,0.000,ALERT,211.93,301.17,59.975,1453440603,"201051344001145","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,319929.9,319929.9,17882,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440651,49713.00
01/22/2016 00:30,2,0.000,ALERT,211.70,299.97,59.981,1453440603,"201051344000651","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,313475.3,313475.3,17939,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440653,49714.00
01/22/2016 00:30,2,0.000,ALERT,211.03,299.67,59.981,1453440603,"274151322000088","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,570927.2,570927.2,7015,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440655,49715.00
01/22/2016 00:30,2,0.000,ALERT,212.38,299.07,60.007,1453440603,"274151322000068","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,478003.9,478003.9,7413,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440656,49716.00
01/22/2016 00:30,2,0.000,ALERT,211.25,300.57,59.975,1453440603,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,309905.0,309905.0,17927,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440658,49717.00
01/22/2016 00:30,2,0.000,ALERT,212.16,303.58,59.975,1453440603,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,315803.8,315803.8,13316,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440660,49718.00
01/22/2016 00:30,2,0.000,ALERT,211.70,300.57,59.981,1453440603,"201051344001203","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,316414.4,316414.4,17928,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440662,49719.00
01/22/2016 00:30,2,0.000,ALERT,211.48,300.27,59.981,1453440603,"274151322000054","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,583286.6,583286.6,7023,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440664,49720.00
01/22/2016 00:30,2,0.000,ALERT,212.83,302.37,59.954,1453440603,"201051344000867","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,305032.9,305032.9,13295,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440665,49721.00
01/22/2016 00:30,2,0.000,ALERT,211.70,300.57,59.949,1453440603,"201051344001093","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,315009.7,315009.7,17899,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440667,49722.00
01/22/2016 00:30,2,0.000,ALERT,212.38,302.98,59.928,1453440603,"201051344000900","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,318905.5,318905.5,13147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453440669,49723.00
01/22/2016 00:30,2,0.000,ALERT,212.61,302.37,59.975,1453440603,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,312485.7,312485.7,13236,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440671,49724.00
01/22/2016 00:30,2,0.000,ALERT,212.83,303.88,59.981,1453440603,"201051344000569","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,320446.1,320446.1,13082,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453440672,49725.00
01/22/2016 00:30,2,0.000,ALERT,212.38,303.28,59.981,1453440603,"201051344000983","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,314963.9,314963.9,13218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440674,49726.00
01/22/2016 00:30,2,0.000,ALERT,212.61,303.28,59.949,1453440603,"201051344001158","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,309937.3,309937.3,13324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453440676,49727.00
01/22/2016 00:30,2,0.000,ALERT,213.06,303.88,59.981,1453440603,"201051344000576","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,313616.2,313616.2,13163,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440678,49728.00
01/22/2016 00:30,2,0.000,ALERT,211.48,298.47,59.970,1453440603,"274151322000087","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,558429.8,558429.8,7050,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453440680,49729.00
01/22/2016 00:45,2,0.000,ALERT,212.61,302.37,59.938,1453441503,"201051344000645","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,313688.9,313688.9,13197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441505,49730.00
01/22/2016 00:45,2,0.000,ALERT,211.48,299.37,59.954,1453441503,"274151322000085","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,585958.2,585958.2,7043,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441507,49731.00
01/22/2016 00:45,2,0.000,ALERT,212.83,302.07,59.970,1453441503,"201051344000633","219011344069620",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,305771.7,305771.7,13329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441508,49732.00
01/22/2016 00:45,2,0.000,ALERT,212.38,302.37,59.938,1453441503,"201051344000469","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,307247.5,307247.5,13295,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441510,49733.00
01/22/2016 00:45,2,0.000,ALERT,211.25,299.97,59.954,1453441503,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,311566.3,311566.3,17933,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441512,49734.00
01/22/2016 00:45,2,0.000,ALERT,211.03,299.37,59.954,1453441503,"274151322000052","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,593732.4,593732.4,7121,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453441514,49735.00
01/22/2016 00:45,2,0.000,ALERT,211.70,300.57,59.975,1453441503,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,316489.9,316489.9,17928,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441516,49736.00
01/22/2016 00:45,2,0.000,ALERT,211.48,300.57,59.970,1453441503,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,315098.8,315098.8,17932,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441517,49737.00
01/22/2016 00:45,2,0.000,ALERT,211.93,301.17,59.970,1453441503,"201051344000582","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,309701.7,309701.7,17917,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441519,49738.00
01/22/2016 00:45,2,0.000,ALERT,211.03,300.27,59.975,1453441503,"201051344000955","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,319038.5,319038.5,17906,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441521,49739.00
01/22/2016 00:45,2,0.000,ALERT,211.25,298.77,59.965,1453441503,"274151322000094","219011344069620",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,477766.2,477766.2,7399,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441523,49740.00
01/22/2016 00:45,2,0.000,ALERT,212.16,302.68,59.922,1453441503,"201051344000579","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,320403.2,320403.2,13302,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441525,49741.00
01/22/2016 00:45,2,0.000,ALERT,211.48,300.87,59.928,1453441503,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,317195.0,317195.0,17961,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441526,49742.00
01/22/2016 00:45,2,0.000,ALERT,211.25,299.67,59.970,1453441503,"201051344000438","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,318985.1,318985.1,17937,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441528,49743.00
01/22/2016 00:45,2,0.000,ALERT,211.70,299.37,59.965,1453441503,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,313068.0,313068.0,18011,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441530,49744.00
01/22/2016 00:45,2,0.000,ALERT,211.48,299.97,59.965,1453441503,"274151322000083","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,588040.2,588040.2,7142,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441532,49745.00
01/22/2016 00:45,2,0.000,ALERT,211.93,299.67,59.986,1453441503,"274151322000076","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,624651.7,624651.7,7139,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441534,49746.00
01/22/2016 00:45,2,0.000,ALERT,211.93,302.68,59.959,1453441503,"201051344000868","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,304949.7,304949.7,13221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441535,49747.00
01/22/2016 00:45,2,0.000,ALERT,211.25,300.87,59.965,1453441503,"274151322000095","219011344069620",0.00,-4.00,0,299.07,302.07,0.0,0.0,0.000,617565.9,617565.9,7124,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441537,49748.00
01/22/2016 00:45,2,0.000,ALERT,211.93,302.07,59.970,1453441503,"201051344000988","219011344069620",0.00,-3.00,0,297.57,304.18,0.0,0.0,0.000,304693.3,304693.3,13306,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453441539,49749.00
