ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 00:45,2,0.000,ALERT,211.25,299.97,59.970,1453441503,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,317090.3,317090.3,17911,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441541,49750.00
01/22/2016 00:45,2,0.000,ALERT,211.93,302.07,59.970,1453441503,"201051344000458","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,314822.9,314822.9,13297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453441543,49751.00
01/22/2016 00:45,2,0.000,ALERT,212.61,302.07,59.970,1453441503,"201051344000853","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,312353.2,312353.2,13182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441545,49752.00
01/22/2016 00:45,2,0.000,ALERT,211.93,300.27,59.965,1453441503,"201051344000685","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,318622.7,318622.7,17924,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441546,49753.00
01/22/2016 00:45,2,0.000,ALERT,211.93,300.27,59.965,1453441503,"201051344000917","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,316383.1,316383.1,17902,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441548,49754.00
01/22/2016 00:45,2,0.000,ALERT,211.93,300.57,59.965,1453441503,"201051344001145","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,319929.9,319929.9,17884,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453441550,49755.00
01/22/2016 00:45,2,0.000,ALERT,211.70,299.67,59.959,1453441503,"201051344000651","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,313475.3,313475.3,17941,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441552,49756.00
01/22/2016 00:45,2,0.000,ALERT,211.03,299.67,59.959,1453441503,"274151322000088","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,570927.2,570927.2,7017,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441554,49757.00
01/22/2016 00:45,2,0.000,ALERT,212.16,299.37,59.965,1453441503,"274151322000068","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,478003.9,478003.9,7415,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441556,49758.00
01/22/2016 00:45,2,0.000,ALERT,211.25,300.27,59.981,1453441503,"201051344001135","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,309905.0,309905.0,17929,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453441557,49759.00
01/22/2016 00:45,2,0.000,ALERT,211.70,302.68,59.970,1453441503,"201051344000594","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,315803.8,315803.8,13318,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441559,49760.00
01/22/2016 00:45,2,0.000,ALERT,211.70,299.97,59.970,1453441503,"201051344001203","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,316414.4,316414.4,17930,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441562,49761.00
01/22/2016 00:45,2,0.000,ALERT,211.25,300.27,60.007,1453441503,"274151322000054","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,583286.6,583286.6,7025,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441563,49762.00
01/22/2016 00:45,2,0.000,ALERT,212.16,301.17,59.970,1453441503,"201051344000867","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,305032.9,305032.9,13297,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453441565,49763.00
01/22/2016 00:45,2,0.000,ALERT,211.48,300.27,59.944,1453441503,"201051344001093","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,315009.7,315009.7,17901,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453441567,49764.00
01/22/2016 00:45,2,0.000,ALERT,211.93,302.07,59.975,1453441503,"201051344000900","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,318905.5,318905.5,13149,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441569,49765.00
01/22/2016 00:45,2,0.000,ALERT,212.16,301.17,59.975,1453441503,"201051344000648","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,312485.7,312485.7,13238,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441571,49766.00
01/22/2016 00:45,2,0.000,ALERT,212.16,302.37,59.986,1453441503,"201051344000569","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,320446.1,320446.1,13084,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441572,49767.00
01/22/2016 00:45,2,0.000,ALERT,211.93,302.07,59.996,1453441503,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,314963.9,314963.9,13220,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441574,49768.00
01/22/2016 00:45,2,0.000,ALERT,212.16,302.07,59.949,1453441503,"201051344001158","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,309937.3,309937.3,13326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441576,49769.00
01/22/2016 00:45,2,0.000,ALERT,212.61,302.68,59.975,1453441503,"201051344000576","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,313616.2,313616.2,13165,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453441578,49770.00
01/22/2016 00:45,2,0.000,ALERT,211.25,298.17,59.970,1453441503,"274151322000087","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,558429.8,558429.8,7052,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453441579,49771.00
01/22/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1453442403,"201051344000645","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,313688.9,313688.9,13199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453442405,49772.00
01/22/2016 01:00,2,0.000,ALERT,211.70,299.97,59.986,1453442403,"274151322000085","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,585958.2,585958.2,7045,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442407,49773.00
01/22/2016 01:00,2,0.000,ALERT,212.83,302.37,59.986,1453442403,"201051344000633","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,305771.7,305771.7,13331,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442409,49774.00
01/22/2016 01:00,2,0.000,ALERT,212.38,302.68,59.986,1453442403,"201051344000469","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,307247.5,307247.5,13297,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453442411,49775.00
01/22/2016 01:00,2,0.000,ALERT,211.25,300.27,59.986,1453442403,"201051344000646","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,311566.3,311566.3,17935,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453442413,49776.00
01/22/2016 01:00,2,0.000,ALERT,211.25,299.07,59.975,1453442403,"274151322000052","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,593732.4,593732.4,7123,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442414,49777.00
01/22/2016 01:00,2,0.000,ALERT,211.48,300.27,59.996,1453442403,"201051344000585","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,316489.9,316489.9,17930,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442416,49778.00
01/22/2016 01:00,2,0.000,ALERT,211.48,300.57,59.991,1453442403,"201051344001230","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,315098.8,315098.8,17934,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442418,49779.00
01/22/2016 01:00,2,0.000,ALERT,211.93,301.17,60.018,1453442403,"201051344000582","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,309701.7,309701.7,17919,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453442420,49780.00
01/22/2016 01:00,2,0.000,ALERT,211.03,300.27,59.996,1453442403,"201051344000955","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,319038.5,319038.5,17908,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442421,49781.00
01/22/2016 01:00,2,0.000,ALERT,211.48,299.07,59.991,1453442403,"274151322000094","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,477766.2,477766.2,7401,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442423,49782.00
01/22/2016 01:00,2,0.000,ALERT,212.38,303.28,60.007,1453442403,"201051344000579","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,320403.2,320403.2,13304,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453442425,49783.00
01/22/2016 01:00,2,0.000,ALERT,211.25,300.27,60.002,1453442403,"201051344000890","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,317195.0,317195.0,17963,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442427,49784.00
01/22/2016 01:00,2,0.000,ALERT,211.48,299.97,60.002,1453442403,"201051344000438","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,318985.1,318985.1,17939,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442429,49785.00
01/22/2016 01:00,2,0.000,ALERT,211.70,299.67,60.007,1453442403,"201051344000417","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,313068.0,313068.0,18013,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442431,49786.00
01/22/2016 01:00,2,0.000,ALERT,211.70,300.27,59.996,1453442403,"274151322000083","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,588040.2,588040.2,7144,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442432,49787.00
01/22/2016 01:00,2,0.000,ALERT,212.16,299.97,59.996,1453442403,"274151322000076","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,624651.7,624651.7,7141,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442434,49788.00
01/22/2016 01:00,2,0.000,ALERT,212.38,303.28,60.034,1453442403,"201051344000868","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,304949.7,304949.7,13223,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442436,49789.00
01/22/2016 01:00,2,0.000,ALERT,211.70,301.17,59.996,1453442403,"274151322000095","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,617565.9,617565.9,7126,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442438,49790.00
01/22/2016 01:00,2,0.000,ALERT,212.16,302.68,60.002,1453442403,"201051344000988","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,304693.3,304693.3,13308,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442440,49791.00
01/22/2016 01:00,2,0.000,ALERT,211.48,299.67,60.007,1453442403,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,317090.3,317090.3,17913,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442442,49792.00
01/22/2016 01:00,2,0.000,ALERT,212.38,302.98,60.002,1453442403,"201051344000458","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,314822.9,314822.9,13299,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442444,49793.00
01/22/2016 01:00,2,0.000,ALERT,213.06,302.37,59.996,1453442403,"201051344000853","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,312353.2,312353.2,13184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453442445,49794.00
01/22/2016 01:00,2,0.000,ALERT,211.93,300.57,60.034,1453442403,"201051344000685","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,318622.7,318622.7,17926,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442447,49795.00
01/22/2016 01:00,2,0.000,ALERT,211.93,299.97,59.991,1453442403,"201051344000917","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,316383.1,316383.1,17904,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453442449,49796.00
01/22/2016 01:00,2,0.000,ALERT,211.93,300.57,59.986,1453442403,"201051344001145","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,319929.9,319929.9,17886,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442451,49797.00
01/22/2016 01:00,2,0.000,ALERT,211.70,299.97,59.949,1453442403,"201051344000651","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,313475.3,313475.3,17943,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442453,49798.00
01/22/2016 01:00,2,0.000,ALERT,211.25,299.37,60.012,1453442403,"274151322000088","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,570927.2,570927.2,7019,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442455,49799.00
01/22/2016 01:00,2,0.000,ALERT,212.38,299.07,59.981,1453442403,"274151322000068","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,478003.9,478003.9,7417,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442456,49800.00
01/22/2016 01:00,2,0.000,ALERT,211.48,300.87,59.996,1453442403,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,309905.0,309905.0,17931,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442458,49801.00
01/22/2016 01:00,2,0.000,ALERT,212.16,302.98,59.986,1453442403,"201051344000594","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,315803.8,315803.8,13320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442460,49802.00
01/22/2016 01:00,2,0.000,ALERT,211.93,300.57,59.996,1453442403,"201051344001203","219011344069620",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,316414.4,316414.4,17932,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442462,49803.00
01/22/2016 01:00,2,0.000,ALERT,211.48,299.97,59.981,1453442403,"274151322000054","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,583286.6,583286.6,7027,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442464,49804.00
01/22/2016 01:00,2,0.000,ALERT,212.83,302.37,59.986,1453442403,"201051344000867","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,305032.9,305032.9,13299,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442466,49805.00
01/22/2016 01:00,2,0.000,ALERT,211.93,300.87,60.007,1453442403,"201051344001093","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,315009.7,315009.7,17903,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442467,49806.00
01/22/2016 01:00,2,0.000,ALERT,212.38,302.98,59.975,1453442403,"201051344000900","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,318905.5,318905.5,13151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442469,49807.00
01/22/2016 01:00,2,0.000,ALERT,212.83,302.37,59.975,1453442403,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,312485.7,312485.7,13240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442471,49808.00
01/22/2016 01:00,2,0.000,ALERT,212.83,303.88,59.965,1453442403,"201051344000569","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,320446.1,320446.1,13086,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442473,49809.00
01/22/2016 01:00,2,0.000,ALERT,212.61,303.28,59.981,1453442403,"201051344000983","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,314963.9,314963.9,13222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442475,49810.00
01/22/2016 01:00,2,0.000,ALERT,212.61,302.68,59.986,1453442403,"201051344001158","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,309937.3,309937.3,13328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442476,49811.00
01/22/2016 01:00,2,0.000,ALERT,213.06,303.58,59.986,1453442403,"201051344000576","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,313616.2,313616.2,13167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453442478,49812.00
01/22/2016 01:00,2,0.000,ALERT,211.48,298.77,59.970,1453442403,"274151322000087","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,558429.8,558429.8,7054,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453442480,49813.00
01/22/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1453443304,"201051344000645","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,313688.9,313688.9,13201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453443306,49814.00
01/22/2016 01:15,2,0.000,ALERT,211.93,299.97,59.970,1453443304,"274151322000085","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,585958.2,585958.2,7047,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443307,49815.00
01/22/2016 01:15,2,0.000,ALERT,213.29,302.98,59.970,1453443304,"201051344000633","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,305771.7,305771.7,13333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443309,49816.00
01/22/2016 01:15,2,0.000,ALERT,212.61,302.98,59.991,1453443304,"201051344000469","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,307247.5,307247.5,13299,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443311,49817.00
01/22/2016 01:15,2,0.000,ALERT,211.70,301.17,59.975,1453443304,"201051344000646","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,311566.3,311566.3,17937,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443313,49818.00
01/22/2016 01:15,2,0.000,ALERT,211.48,299.67,59.975,1453443304,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,593732.4,593732.4,7125,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443314,49819.00
01/22/2016 01:15,2,0.000,ALERT,211.93,301.47,59.970,1453443304,"201051344000585","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,316489.9,316489.9,17932,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453443316,49820.00
01/22/2016 01:15,2,0.000,ALERT,211.93,301.77,59.949,1453443304,"201051344001230","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,315098.8,315098.8,17936,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453443318,49821.00
01/22/2016 01:15,2,0.000,ALERT,212.38,301.77,59.981,1453443304,"201051344000582","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,309701.7,309701.7,17921,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443320,49822.00
01/22/2016 01:15,2,0.000,ALERT,211.48,300.87,59.975,1453443304,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,319038.5,319038.5,17910,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443322,49823.00
01/22/2016 01:15,2,0.000,ALERT,211.93,299.67,59.981,1453443304,"274151322000094","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,477766.2,477766.2,7403,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443323,49824.00
01/22/2016 01:15,2,0.000,ALERT,212.83,304.18,60.002,1453443304,"201051344000579","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,320403.2,320403.2,13306,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443325,49825.00
01/22/2016 01:15,2,0.000,ALERT,211.70,301.47,59.975,1453443304,"201051344000890","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,317195.0,317195.0,17965,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443327,49826.00
01/22/2016 01:15,2,0.000,ALERT,211.93,300.87,59.975,1453443304,"201051344000438","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,318985.1,318985.1,17941,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453443329,49827.00
01/22/2016 01:15,2,0.000,ALERT,212.38,301.17,59.975,1453443304,"201051344000417","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,313068.0,313068.0,18015,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443331,49828.00
01/22/2016 01:15,2,0.000,ALERT,211.93,300.87,59.965,1453443304,"274151322000083","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,588040.2,588040.2,7146,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443333,49829.00
01/22/2016 01:15,2,0.000,ALERT,212.38,299.97,59.991,1453443304,"274151322000076","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,624651.7,624651.7,7143,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443334,49830.00
01/22/2016 01:15,2,0.000,ALERT,212.83,304.18,59.975,1453443304,"201051344000868","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,304949.7,304949.7,13225,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453443336,49831.00
01/22/2016 01:15,2,0.000,ALERT,211.93,301.47,59.944,1453443304,"274151322000095","219011344069620",0.00,-4.00,0,299.37,302.37,0.0,0.0,0.000,617565.9,617565.9,7128,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443338,49832.00
01/22/2016 01:15,2,0.000,ALERT,212.38,302.98,59.975,1453443304,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,304693.3,304693.3,13310,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443340,49833.00
01/22/2016 01:15,2,0.000,ALERT,211.70,300.27,59.975,1453443304,"201051344001025","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,317090.3,317090.3,17915,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443342,49834.00
01/22/2016 01:15,2,0.000,ALERT,212.61,303.58,59.959,1453443304,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,314822.9,314822.9,13301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443344,49835.00
01/22/2016 01:15,2,0.000,ALERT,213.29,302.98,59.981,1453443304,"201051344000853","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,312353.2,312353.2,13186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443346,49836.00
01/22/2016 01:15,2,0.000,ALERT,212.38,301.47,60.002,1453443304,"201051344000685","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,318622.7,318622.7,17928,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443347,49837.00
01/22/2016 01:15,2,0.000,ALERT,212.16,300.57,59.975,1453443304,"201051344000917","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,316383.1,316383.1,17906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443349,49838.00
01/22/2016 01:15,2,0.000,ALERT,212.16,301.47,59.970,1453443304,"201051344001145","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,319929.9,319929.9,17888,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443351,49839.00
01/22/2016 01:15,2,0.000,ALERT,211.93,300.57,59.981,1453443304,"201051344000651","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,313475.3,313475.3,17945,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453443353,49840.00
01/22/2016 01:15,2,0.000,ALERT,211.25,299.97,59.965,1453443304,"274151322000088","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,570927.2,570927.2,7021,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443355,49841.00
01/22/2016 01:15,2,0.000,ALERT,212.61,299.67,59.975,1453443304,"274151322000068","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,478003.9,478003.9,7419,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443356,49842.00
01/22/2016 01:15,2,0.000,ALERT,211.70,301.17,59.965,1453443304,"201051344001135","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,309905.0,309905.0,17933,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443358,49843.00
01/22/2016 01:15,2,0.000,ALERT,212.38,303.58,59.975,1453443304,"201051344000594","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,315803.8,315803.8,13322,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453443360,49844.00
01/22/2016 01:15,2,0.000,ALERT,212.16,300.87,59.970,1453443304,"201051344001203","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,316414.4,316414.4,17934,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443362,49845.00
01/22/2016 01:15,2,0.000,ALERT,211.48,299.67,59.970,1453443304,"274151322000054","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,583286.6,583286.6,7029,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443364,49846.00
01/22/2016 01:15,2,0.000,ALERT,212.83,302.68,59.965,1453443304,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,305032.9,305032.9,13301,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443365,49847.00
01/22/2016 01:15,2,0.000,ALERT,211.93,300.57,60.012,1453443304,"201051344001093","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,315009.7,315009.7,17905,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453443367,49848.00
01/22/2016 01:15,2,0.000,ALERT,212.38,302.98,59.975,1453443304,"201051344000900","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,318905.5,318905.5,13153,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453443369,49849.00
01/22/2016 01:15,2,0.000,ALERT,212.83,302.68,59.959,1453443304,"201051344000648","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,312485.7,312485.7,13242,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443371,49850.00
01/22/2016 01:15,2,0.000,ALERT,212.61,303.58,59.975,1453443304,"201051344000569","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,320446.1,320446.1,13088,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443373,49851.00
01/22/2016 01:15,2,0.000,ALERT,212.61,303.58,59.975,1453443304,"201051344000983","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,314963.9,314963.9,13224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443375,49852.00
01/22/2016 01:15,2,0.000,ALERT,212.61,302.98,59.922,1453443304,"201051344001158","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,309937.3,309937.3,13330,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443376,49853.00
01/22/2016 01:15,2,0.000,ALERT,213.06,303.58,59.965,1453443304,"201051344000576","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,313616.2,313616.2,13169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443378,49854.00
01/22/2016 01:15,2,0.000,ALERT,211.70,299.07,59.970,1453443304,"274151322000087","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,558429.8,558429.8,7056,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453443380,49855.00
01/22/2016 01:30,2,0.000,ALERT,212.83,302.68,59.959,1453444204,"201051344000645","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,313688.9,313688.9,13203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444206,49856.00
01/22/2016 01:30,2,0.000,ALERT,211.48,299.37,60.023,1453444204,"274151322000085","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,585958.2,585958.2,7049,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444207,49857.00
01/22/2016 01:30,2,0.000,ALERT,213.06,302.37,59.944,1453444204,"201051344000633","219011344069620",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,305771.7,305771.7,13335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444209,49858.00
01/22/2016 01:30,2,0.000,ALERT,212.61,302.68,59.981,1453444204,"201051344000469","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,307247.5,307247.5,13301,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444211,49859.00
01/22/2016 01:30,2,0.000,ALERT,211.93,301.17,60.023,1453444204,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,311566.3,311566.3,17939,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444213,49860.00
01/22/2016 01:30,2,0.000,ALERT,211.48,300.57,59.981,1453444204,"274151322000052","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,593732.4,593732.4,7127,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444215,49861.00
01/22/2016 01:30,2,0.000,ALERT,211.93,301.17,59.991,1453444204,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,316489.9,316489.9,17934,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444216,49862.00
01/22/2016 01:30,2,0.000,ALERT,212.16,301.47,59.949,1453444204,"201051344001230","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,315098.8,315098.8,17938,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444218,49863.00
01/22/2016 01:30,2,0.000,ALERT,212.61,302.07,59.991,1453444204,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,309701.7,309701.7,17923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444220,49864.00
01/22/2016 01:30,2,0.000,ALERT,211.70,301.17,60.018,1453444204,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,319038.5,319038.5,17912,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444222,49865.00
01/22/2016 01:30,2,0.000,ALERT,211.70,299.37,59.975,1453444204,"274151322000094","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,477766.2,477766.2,7405,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444223,49866.00
01/22/2016 01:30,2,0.000,ALERT,212.61,303.58,59.949,1453444204,"201051344000579","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,320403.2,320403.2,13308,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444225,49867.00
01/22/2016 01:30,2,0.000,ALERT,211.93,301.47,59.981,1453444204,"201051344000890","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,317195.0,317195.0,17967,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444227,49868.00
01/22/2016 01:30,2,0.000,ALERT,212.16,300.87,59.986,1453444204,"201051344000438","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,318985.1,318985.1,17943,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444229,49869.00
01/22/2016 01:30,2,0.000,ALERT,212.38,300.87,59.991,1453444204,"201051344000417","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,313068.0,313068.0,18017,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444231,49870.00
01/22/2016 01:30,2,0.000,ALERT,211.70,300.57,59.970,1453444204,"274151322000083","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,588040.2,588040.2,7148,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444233,49871.00
01/22/2016 01:30,2,0.000,ALERT,212.38,299.97,59.981,1453444204,"274151322000076","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,624651.7,624651.7,7145,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444235,49872.00
01/22/2016 01:30,2,0.000,ALERT,212.38,303.28,59.954,1453444204,"201051344000868","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,304949.7,304949.7,13227,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444237,49873.00
01/22/2016 01:30,2,0.000,ALERT,211.70,300.87,59.949,1453444204,"274151322000095","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,617565.9,617565.9,7130,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444238,49874.00
01/22/2016 01:30,2,0.000,ALERT,212.38,302.37,59.986,1453444204,"201051344000988","219011344069620",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,304693.3,304693.3,13312,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444240,49875.00
01/22/2016 01:30,2,0.000,ALERT,211.70,300.27,59.981,1453444204,"201051344001025","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,317090.3,317090.3,17917,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444242,49876.00
01/22/2016 01:30,2,0.000,ALERT,212.38,302.68,59.986,1453444204,"201051344000458","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,314822.9,314822.9,13303,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444244,49877.00
01/22/2016 01:30,2,0.000,ALERT,213.06,302.37,59.981,1453444204,"201051344000853","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,312353.2,312353.2,13188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444246,49878.00
01/22/2016 01:30,2,0.000,ALERT,212.38,301.17,59.986,1453444204,"201051344000685","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,318622.7,318622.7,17930,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444247,49879.00
01/22/2016 01:30,2,0.000,ALERT,212.16,300.57,59.991,1453444204,"201051344000917","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,316383.1,316383.1,17908,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444249,49880.00
01/22/2016 01:30,2,0.000,ALERT,212.38,301.47,59.981,1453444204,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,319929.9,319929.9,17890,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444251,49881.00
01/22/2016 01:30,2,0.000,ALERT,212.16,300.57,59.991,1453444204,"201051344000651","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,313475.3,313475.3,17947,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444253,49882.00
01/22/2016 01:30,2,0.000,ALERT,211.25,299.07,59.970,1453444204,"274151322000088","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,570927.2,570927.2,7023,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444255,49883.00
01/22/2016 01:30,2,0.000,ALERT,212.16,298.77,59.965,1453444204,"274151322000068","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,478003.9,478003.9,7421,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444257,49884.00
01/22/2016 01:30,2,0.000,ALERT,211.70,301.17,59.986,1453444204,"201051344001135","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,309905.0,309905.0,17935,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444258,49885.00
01/22/2016 01:30,2,0.000,ALERT,212.16,303.28,59.975,1453444204,"201051344000594","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,315803.8,315803.8,13324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444260,49886.00
01/22/2016 01:30,2,0.000,ALERT,212.16,300.57,59.981,1453444204,"201051344001203","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,316414.4,316414.4,17936,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444262,49887.00
01/22/2016 01:30,2,0.000,ALERT,211.48,299.67,59.981,1453444204,"274151322000054","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,583286.6,583286.6,7031,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444264,49888.00
01/22/2016 01:30,2,0.000,ALERT,213.06,302.68,60.028,1453444204,"201051344000867","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,305032.9,305032.9,13303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444266,49889.00
01/22/2016 01:30,2,0.000,ALERT,212.16,301.17,59.991,1453444204,"201051344001093","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,315009.7,315009.7,17907,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444267,49890.00
01/22/2016 01:30,2,0.000,ALERT,212.61,303.28,59.986,1453444204,"201051344000900","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,318905.5,318905.5,13155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444269,49891.00
01/22/2016 01:30,2,0.000,ALERT,212.83,302.07,59.981,1453444204,"201051344000648","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,312485.7,312485.7,13244,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444271,49892.00
01/22/2016 01:30,2,0.000,ALERT,212.83,303.58,59.986,1453444204,"201051344000569","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,320446.1,320446.1,13090,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444273,49893.00
01/22/2016 01:30,2,0.000,ALERT,212.61,302.98,59.986,1453444204,"201051344000983","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,314963.9,314963.9,13226,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453444275,49894.00
