ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 01:30,2,0.000,ALERT,212.83,302.98,60.007,1453444204,"201051344001158","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,309937.3,309937.3,13332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444276,49895.00
01/22/2016 01:30,2,0.000,ALERT,213.06,303.28,60.023,1453444204,"201051344000576","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,313616.2,313616.2,13171,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444278,49896.00
01/22/2016 01:30,2,0.000,ALERT,211.70,299.07,59.975,1453444204,"274151322000087","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,558429.8,558429.8,7058,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453444280,49897.00
01/22/2016 01:45,2,0.000,ALERT,213.29,303.28,60.007,1453445103,"201051344000645","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,313688.9,313688.9,13205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445105,49898.00
01/22/2016 01:45,2,0.000,ALERT,212.16,300.27,60.018,1453445103,"274151322000085","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,585958.2,585958.2,7051,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445107,49899.00
01/22/2016 01:45,2,0.000,ALERT,213.29,302.98,60.007,1453445103,"201051344000633","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,305771.7,305771.7,13337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445109,49900.00
01/22/2016 01:45,2,0.000,ALERT,212.83,303.28,60.012,1453445103,"201051344000469","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,307247.5,307247.5,13303,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445110,49901.00
01/22/2016 01:45,2,0.000,ALERT,211.93,301.47,60.012,1453445103,"201051344000646","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,311566.3,311566.3,17941,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445112,49902.00
01/22/2016 01:45,2,0.000,ALERT,211.48,299.97,60.007,1453445103,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,593732.4,593732.4,7129,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445114,49903.00
01/22/2016 01:45,2,0.000,ALERT,212.16,301.47,60.002,1453445103,"201051344000585","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,316489.9,316489.9,17936,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445116,49904.00
01/22/2016 01:45,2,0.000,ALERT,212.38,302.07,60.034,1453445103,"201051344001230","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,315098.8,315098.8,17940,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445117,49905.00
01/22/2016 01:45,2,0.000,ALERT,212.61,302.37,60.002,1453445103,"201051344000582","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,309701.7,309701.7,17925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445119,49906.00
01/22/2016 01:45,2,0.000,ALERT,211.70,301.17,60.023,1453445103,"201051344000955","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,319038.5,319038.5,17914,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453445121,49907.00
01/22/2016 01:45,2,0.000,ALERT,211.93,299.67,60.023,1453445103,"274151322000094","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,477766.2,477766.2,7407,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445123,49908.00
01/22/2016 01:45,2,0.000,ALERT,212.61,303.88,60.034,1453445103,"201051344000579","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,320403.2,320403.2,13310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445125,49909.00
01/22/2016 01:45,2,0.000,ALERT,211.93,301.47,60.012,1453445103,"201051344000890","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,317195.0,317195.0,17969,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445126,49910.00
01/22/2016 01:45,2,0.000,ALERT,212.16,301.17,60.007,1453445103,"201051344000438","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,318985.1,318985.1,17945,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453445128,49911.00
01/22/2016 01:45,2,0.000,ALERT,212.38,300.87,60.007,1453445103,"201051344000417","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,313068.0,313068.0,18019,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445130,49912.00
01/22/2016 01:45,2,0.000,ALERT,211.93,300.87,60.028,1453445103,"274151322000083","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,588040.2,588040.2,7150,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445132,49913.00
01/22/2016 01:45,2,0.000,ALERT,212.38,299.97,60.002,1453445103,"274151322000076","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,624651.7,624651.7,7147,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453445134,49914.00
01/22/2016 01:45,2,0.000,ALERT,212.61,303.58,59.986,1453445103,"201051344000868","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,304949.7,304949.7,13229,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445136,49915.00
01/22/2016 01:45,2,0.000,ALERT,211.93,301.17,60.002,1453445103,"274151322000095","219011344069620",0.00,-4.00,0,299.67,302.68,0.0,0.0,0.000,617565.9,617565.9,7132,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445138,49916.00
01/22/2016 01:45,2,0.000,ALERT,212.38,302.68,59.986,1453445103,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,304693.3,304693.3,13314,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445140,49917.00
01/22/2016 01:45,2,0.000,ALERT,211.70,300.27,60.002,1453445103,"201051344001025","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,317090.3,317090.3,17919,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453445141,49918.00
01/22/2016 01:45,2,0.000,ALERT,212.38,302.68,59.996,1453445103,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,314822.9,314822.9,13305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445143,49919.00
01/22/2016 01:45,2,0.000,ALERT,213.06,302.37,60.002,1453445103,"201051344000853","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,312353.2,312353.2,13190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445145,49920.00
01/22/2016 01:45,2,0.000,ALERT,212.16,300.57,60.007,1453445103,"201051344000685","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,318622.7,318622.7,17932,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445147,49921.00
01/22/2016 01:45,2,0.000,ALERT,211.93,300.57,60.007,1453445103,"201051344000917","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,316383.1,316383.1,17910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445149,49922.00
01/22/2016 01:45,2,0.000,ALERT,212.38,301.47,60.002,1453445103,"201051344001145","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,319929.9,319929.9,17892,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445151,49923.00
01/22/2016 01:45,2,0.000,ALERT,212.16,300.57,59.949,1453445103,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,313475.3,313475.3,17949,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445153,49924.00
01/22/2016 01:45,2,0.000,ALERT,211.25,299.67,59.996,1453445103,"274151322000088","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,570927.2,570927.2,7025,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445155,49925.00
01/22/2016 01:45,2,0.000,ALERT,212.38,299.07,59.991,1453445103,"274151322000068","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,478003.9,478003.9,7423,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445156,49926.00
01/22/2016 01:45,2,0.000,ALERT,211.70,301.17,59.991,1453445103,"201051344001135","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,309905.0,309905.0,17937,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445158,49927.00
01/22/2016 01:45,2,0.000,ALERT,212.38,303.58,59.991,1453445103,"201051344000594","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,315803.8,315803.8,13326,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453445160,49928.00
01/22/2016 01:45,2,0.000,ALERT,212.16,301.17,59.991,1453445103,"201051344001203","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,316414.4,316414.4,17938,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445162,49929.00
01/22/2016 01:45,2,0.000,ALERT,211.48,299.97,59.981,1453445103,"274151322000054","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,583286.6,583286.6,7033,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445164,49930.00
01/22/2016 01:45,2,0.000,ALERT,212.83,302.37,59.991,1453445103,"201051344000867","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,305032.9,305032.9,13305,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445165,49931.00
01/22/2016 01:45,2,0.000,ALERT,211.93,301.17,59.991,1453445103,"201051344001093","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,315009.7,315009.7,17909,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445167,49932.00
01/22/2016 01:45,2,0.000,ALERT,212.61,302.98,59.986,1453445103,"201051344000900","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,318905.5,318905.5,13157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445169,49933.00
01/22/2016 01:45,2,0.000,ALERT,212.83,302.37,59.991,1453445103,"201051344000648","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,312485.7,312485.7,13246,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445171,49934.00
01/22/2016 01:45,2,0.000,ALERT,212.83,303.58,59.944,1453445103,"201051344000569","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,320446.1,320446.1,13092,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453445173,49935.00
01/22/2016 01:45,2,0.000,ALERT,212.61,303.28,59.991,1453445103,"201051344000983","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,314963.9,314963.9,13228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445174,49936.00
01/22/2016 01:45,2,0.000,ALERT,212.83,302.98,59.986,1453445103,"201051344001158","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,309937.3,309937.3,13334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445176,49937.00
01/22/2016 01:45,2,0.000,ALERT,213.06,303.58,60.002,1453445103,"201051344000576","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,313616.2,313616.2,13173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453445178,49938.00
01/22/2016 01:45,2,0.000,ALERT,211.93,298.77,59.991,1453445103,"274151322000087","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,558429.8,558429.8,7060,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453445180,49939.00
01/22/2016 02:00,2,0.000,ALERT,213.06,302.98,60.002,1453446004,"201051344000645","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,313688.9,313688.9,13207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446006,49940.00
01/22/2016 02:00,2,0.000,ALERT,211.70,300.27,59.944,1453446004,"274151322000085","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,585958.2,585958.2,7053,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446007,49941.00
01/22/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1453446004,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,305771.7,305771.7,13339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446009,49942.00
01/22/2016 02:00,2,0.000,ALERT,212.61,302.98,59.991,1453446004,"201051344000469","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,307247.5,307247.5,13305,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446011,49943.00
01/22/2016 02:00,2,0.000,ALERT,211.93,300.87,59.986,1453446004,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,311566.3,311566.3,17943,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446013,49944.00
01/22/2016 02:00,2,0.000,ALERT,211.48,300.87,59.981,1453446004,"274151322000052","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,593732.4,593732.4,7131,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446015,49945.00
01/22/2016 02:00,2,0.000,ALERT,212.16,301.17,59.981,1453446004,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,316489.9,316489.9,17938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446016,49946.00
01/22/2016 02:00,2,0.000,ALERT,212.16,301.47,59.975,1453446004,"201051344001230","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,315098.8,315098.8,17942,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446018,49947.00
01/22/2016 02:00,2,0.000,ALERT,212.83,302.37,59.986,1453446004,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,309701.7,309701.7,17927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446020,49948.00
01/22/2016 02:00,2,0.000,ALERT,211.93,301.17,60.028,1453446004,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,319038.5,319038.5,17916,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446022,49949.00
01/22/2016 02:00,2,0.000,ALERT,211.70,299.07,60.002,1453446004,"274151322000094","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,477766.2,477766.2,7409,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446024,49950.00
01/22/2016 02:00,2,0.000,ALERT,212.61,303.58,59.986,1453446004,"201051344000579","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,320403.2,320403.2,13312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446025,49951.00
01/22/2016 02:00,2,0.000,ALERT,211.70,300.87,59.970,1453446004,"201051344000890","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,317195.0,317195.0,17971,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446027,49952.00
01/22/2016 02:00,2,0.000,ALERT,212.16,300.87,59.949,1453446004,"201051344000438","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,318985.1,318985.1,17947,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446029,49953.00
01/22/2016 02:00,2,0.000,ALERT,212.38,300.57,60.012,1453446004,"201051344000417","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,313068.0,313068.0,18021,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446031,49954.00
01/22/2016 02:00,2,0.000,ALERT,211.70,300.27,60.018,1453446004,"274151322000083","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,588040.2,588040.2,7152,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446033,49955.00
01/22/2016 02:00,2,0.000,ALERT,212.38,299.67,59.954,1453446004,"274151322000076","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,624651.7,624651.7,7149,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446035,49956.00
01/22/2016 02:00,2,0.000,ALERT,212.61,303.58,59.975,1453446004,"201051344000868","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,304949.7,304949.7,13231,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446036,49957.00
01/22/2016 02:00,2,0.000,ALERT,211.48,300.57,59.991,1453446004,"274151322000095","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,617565.9,617565.9,7134,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446038,49958.00
01/22/2016 02:00,2,0.000,ALERT,212.38,302.37,60.018,1453446004,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,304693.3,304693.3,13316,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446040,49959.00
01/22/2016 02:00,2,0.000,ALERT,211.93,300.27,60.028,1453446004,"201051344001025","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,317090.3,317090.3,17921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446042,49960.00
01/22/2016 02:00,2,0.000,ALERT,212.38,302.98,59.933,1453446004,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,314822.9,314822.9,13307,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446044,49961.00
01/22/2016 02:00,2,0.000,ALERT,213.06,303.28,59.981,1453446004,"201051344000853","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,312353.2,312353.2,13192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446046,49962.00
01/22/2016 02:00,2,0.000,ALERT,212.38,300.87,59.970,1453446004,"201051344000685","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,318622.7,318622.7,17934,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446047,49963.00
01/22/2016 02:00,2,0.000,ALERT,212.16,300.57,59.981,1453446004,"201051344000917","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,316383.1,316383.1,17912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446049,49964.00
01/22/2016 02:00,2,0.000,ALERT,212.38,301.47,60.018,1453446004,"201051344001145","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,319929.9,319929.9,17894,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446051,49965.00
01/22/2016 02:00,2,0.000,ALERT,212.16,300.27,59.965,1453446004,"201051344000651","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,313475.3,313475.3,17951,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446053,49966.00
01/22/2016 02:00,2,0.000,ALERT,211.25,299.67,59.981,1453446004,"274151322000088","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,570927.2,570927.2,7027,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446055,49967.00
01/22/2016 02:00,2,0.000,ALERT,212.38,299.67,59.981,1453446004,"274151322000068","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,478003.9,478003.9,7425,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446057,49968.00
01/22/2016 02:00,2,0.000,ALERT,211.93,300.87,59.975,1453446004,"201051344001135","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,309905.0,309905.0,17939,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446058,49969.00
01/22/2016 02:00,2,0.000,ALERT,212.16,303.28,59.981,1453446004,"201051344000594","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,315803.8,315803.8,13328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446060,49970.00
01/22/2016 02:00,2,0.000,ALERT,212.38,300.87,59.981,1453446004,"201051344001203","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,316414.4,316414.4,17940,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446062,49971.00
01/22/2016 02:00,2,0.000,ALERT,211.48,300.57,59.949,1453446004,"274151322000054","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,583286.6,583286.6,7035,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446064,49972.00
01/22/2016 02:00,2,0.000,ALERT,212.83,302.37,59.981,1453446004,"201051344000867","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,305032.9,305032.9,13307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446065,49973.00
01/22/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1453446004,"201051344001093","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,315009.7,315009.7,17911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446067,49974.00
01/22/2016 02:00,2,0.000,ALERT,212.38,302.98,59.986,1453446004,"201051344000900","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,318905.5,318905.5,13159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446069,49975.00
01/22/2016 02:00,2,0.000,ALERT,212.83,302.07,59.996,1453446004,"201051344000648","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,312485.7,312485.7,13248,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446071,49976.00
01/22/2016 02:00,2,0.000,ALERT,212.83,303.88,59.986,1453446004,"201051344000569","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,320446.1,320446.1,13094,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446073,49977.00
01/22/2016 02:00,2,0.000,ALERT,212.38,302.98,60.039,1453446004,"201051344000983","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,314963.9,314963.9,13230,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446075,49978.00
01/22/2016 02:00,2,0.000,ALERT,212.83,302.98,59.991,1453446004,"201051344001158","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,309937.3,309937.3,13336,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446076,49979.00
01/22/2016 02:00,2,0.000,ALERT,213.06,303.28,60.018,1453446004,"201051344000576","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,313616.2,313616.2,13175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446078,49980.00
01/22/2016 02:00,2,0.000,ALERT,211.70,298.77,59.996,1453446004,"274151322000087","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,558429.8,558429.8,7062,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446080,49981.00
01/22/2016 02:15,2,0.000,ALERT,213.51,303.58,59.981,1453446904,"201051344000645","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,313688.9,313688.9,13209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446906,49982.00
01/22/2016 02:15,2,0.000,ALERT,212.38,300.57,60.018,1453446904,"274151322000085","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,585958.2,585958.2,7055,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446908,49983.00
01/22/2016 02:15,2,0.000,ALERT,213.74,303.58,59.944,1453446904,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,305771.7,305771.7,13341,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446910,49984.00
01/22/2016 02:15,2,0.000,ALERT,213.29,303.88,59.986,1453446904,"201051344000469","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,307247.5,307247.5,13307,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446911,49985.00
01/22/2016 02:15,2,0.000,ALERT,212.16,301.77,59.938,1453446904,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,311566.3,311566.3,17945,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446913,49986.00
01/22/2016 02:15,2,0.000,ALERT,211.93,301.47,59.981,1453446904,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,593732.4,593732.4,7133,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446915,49987.00
01/22/2016 02:15,2,0.000,ALERT,212.61,302.07,59.991,1453446904,"201051344000585","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,316489.9,316489.9,17940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446917,49988.00
01/22/2016 02:15,2,0.000,ALERT,212.16,301.77,59.981,1453446904,"201051344001230","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,315098.8,315098.8,17944,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446919,49989.00
01/22/2016 02:15,2,0.000,ALERT,212.83,302.68,59.991,1453446904,"201051344000582","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,309701.7,309701.7,17929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446920,49990.00
01/22/2016 02:15,2,0.000,ALERT,211.93,301.47,60.002,1453446904,"201051344000955","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,319038.5,319038.5,17918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446922,49991.00
01/22/2016 02:15,2,0.000,ALERT,212.16,299.97,59.981,1453446904,"274151322000094","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,477766.2,477766.2,7411,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446924,49992.00
01/22/2016 02:15,2,0.000,ALERT,213.06,303.88,59.981,1453446904,"201051344000579","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,320403.2,320403.2,13314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446926,49993.00
01/22/2016 02:15,2,0.000,ALERT,212.16,302.07,59.970,1453446904,"201051344000890","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,317195.0,317195.0,17973,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446928,49994.00
01/22/2016 02:15,2,0.000,ALERT,212.61,301.47,60.039,1453446904,"201051344000438","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,318985.1,318985.1,17949,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446930,49995.00
01/22/2016 02:15,2,0.000,ALERT,212.83,301.17,59.991,1453446904,"201051344000417","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,313068.0,313068.0,18023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446931,49996.00
01/22/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1453446904,"274151322000083","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,588040.2,588040.2,7154,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446933,49997.00
01/22/2016 02:15,2,0.000,ALERT,212.83,300.87,59.986,1453446904,"274151322000076","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,624651.7,624651.7,7151,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446935,49998.00
01/22/2016 02:15,2,0.000,ALERT,213.06,304.48,59.981,1453446904,"201051344000868","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,304949.7,304949.7,13233,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446937,49999.00
01/22/2016 02:15,2,0.000,ALERT,212.16,302.07,59.996,1453446904,"274151322000095","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,617565.9,617565.9,7136,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446939,50000.00
01/22/2016 02:15,2,0.000,ALERT,212.83,303.58,59.991,1453446904,"201051344000988","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,304693.3,304693.3,13318,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446940,50001.00
01/22/2016 02:15,2,0.000,ALERT,212.38,300.87,59.975,1453446904,"201051344001025","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,317090.3,317090.3,17923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446942,50002.00
01/22/2016 02:15,2,0.000,ALERT,212.83,303.88,60.012,1453446904,"201051344000458","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,314822.9,314822.9,13309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446944,50003.00
01/22/2016 02:15,2,0.000,ALERT,212.38,301.47,59.986,1453446904,"201051344000853","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,312353.2,312353.2,13194,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446946,50004.00
01/22/2016 02:15,2,0.000,ALERT,212.16,300.57,59.986,1453446904,"201051344000685","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,318622.7,318622.7,17936,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446948,50005.00
01/22/2016 02:15,2,0.000,ALERT,212.83,301.47,59.991,1453446904,"201051344000917","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,316383.1,316383.1,17914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446950,50006.00
01/22/2016 02:15,2,0.000,ALERT,212.61,301.77,60.002,1453446904,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,319929.9,319929.9,17896,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446951,50007.00
01/22/2016 02:15,2,0.000,ALERT,212.38,300.87,60.028,1453446904,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,313475.3,313475.3,17953,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446953,50008.00
01/22/2016 02:15,2,0.000,ALERT,211.93,300.57,59.981,1453446904,"274151322000088","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,570927.2,570927.2,7029,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446955,50009.00
01/22/2016 02:15,2,0.000,ALERT,213.06,299.97,59.981,1453446904,"274151322000068","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,478003.9,478003.9,7427,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446957,50010.00
01/22/2016 02:15,2,0.000,ALERT,212.16,301.77,59.991,1453446904,"201051344001135","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,309905.0,309905.0,17941,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446959,50011.00
01/22/2016 02:15,2,0.000,ALERT,212.83,304.18,59.991,1453446904,"201051344000594","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,315803.8,315803.8,13330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446960,50012.00
01/22/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1453446904,"201051344001203","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,316414.4,316414.4,17942,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446962,50013.00
01/22/2016 02:15,2,0.000,ALERT,212.16,301.47,59.986,1453446904,"274151322000054","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,583286.6,583286.6,7037,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446964,50014.00
01/22/2016 02:15,2,0.000,ALERT,213.29,302.98,59.996,1453446904,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,305032.9,305032.9,13309,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446966,50015.00
01/22/2016 02:15,2,0.000,ALERT,212.61,301.77,59.981,1453446904,"201051344001093","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,315009.7,315009.7,17913,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446968,50016.00
01/22/2016 02:15,2,0.000,ALERT,212.83,303.28,59.965,1453446904,"201051344000900","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,318905.5,318905.5,13161,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446969,50017.00
01/22/2016 02:15,2,0.000,ALERT,213.29,302.68,60.002,1453446904,"201051344000648","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,312485.7,312485.7,13250,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446971,50018.00
01/22/2016 02:15,2,0.000,ALERT,213.06,303.88,59.996,1453446904,"201051344000569","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,320446.1,320446.1,13096,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446973,50019.00
01/22/2016 02:15,2,0.000,ALERT,212.83,303.28,60.007,1453446904,"201051344000983","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,314963.9,314963.9,13232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446975,50020.00
01/22/2016 02:15,2,0.000,ALERT,213.06,303.28,60.002,1453446904,"201051344001158","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,309937.3,309937.3,13338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446977,50021.00
01/22/2016 02:15,2,0.000,ALERT,213.29,303.58,59.991,1453446904,"201051344000576","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,313616.2,313616.2,13177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453446978,50022.00
01/22/2016 02:15,2,0.000,ALERT,212.16,299.97,59.981,1453446904,"274151322000087","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,558429.8,558429.8,7064,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453446980,50023.00
01/22/2016 02:30,2,0.000,ALERT,213.29,302.98,59.975,1453447803,"201051344000645","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,313688.9,313688.9,13211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447805,50024.00
01/22/2016 02:30,2,0.000,ALERT,211.93,300.87,59.981,1453447803,"274151322000085","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,585958.2,585958.2,7057,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447807,50025.00
01/22/2016 02:30,2,0.000,ALERT,213.51,302.98,59.975,1453447803,"201051344000633","219011344069620",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,305771.7,305771.7,13343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447809,50026.00
01/22/2016 02:30,2,0.000,ALERT,212.83,302.98,59.981,1453447803,"201051344000469","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,307247.5,307247.5,13309,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447811,50027.00
01/22/2016 02:30,2,0.000,ALERT,212.38,302.07,59.986,1453447803,"201051344000646","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,311566.3,311566.3,17947,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447812,50028.00
01/22/2016 02:30,2,0.000,ALERT,211.48,301.17,59.975,1453447803,"274151322000052","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,593732.4,593732.4,7135,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447814,50029.00
01/22/2016 02:30,2,0.000,ALERT,212.61,302.37,59.949,1453447803,"201051344000585","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,316489.9,316489.9,17942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453447816,50030.00
01/22/2016 02:30,2,0.000,ALERT,212.38,302.37,59.986,1453447803,"201051344001230","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,315098.8,315098.8,17946,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447818,50031.00
01/22/2016 02:30,2,0.000,ALERT,213.06,302.98,59.986,1453447803,"201051344000582","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,309701.7,309701.7,17931,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447820,50032.00
01/22/2016 02:30,2,0.000,ALERT,212.16,302.07,59.986,1453447803,"201051344000955","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,319038.5,319038.5,17920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447821,50033.00
01/22/2016 02:30,2,0.000,ALERT,211.70,299.97,59.986,1453447803,"274151322000094","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,477766.2,477766.2,7413,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447823,50034.00
01/22/2016 02:30,2,0.000,ALERT,212.61,303.28,59.986,1453447803,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,320403.2,320403.2,13316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453447825,50035.00
01/22/2016 02:30,2,0.000,ALERT,212.16,302.07,59.975,1453447803,"201051344000890","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,317195.0,317195.0,17975,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447827,50036.00
01/22/2016 02:30,2,0.000,ALERT,212.61,301.77,59.981,1453447803,"201051344000438","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,318985.1,318985.1,17951,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447829,50037.00
01/22/2016 02:30,2,0.000,ALERT,212.61,301.17,59.981,1453447803,"201051344000417","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,313068.0,313068.0,18025,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447831,50038.00
01/22/2016 02:30,2,0.000,ALERT,211.93,300.57,59.970,1453447803,"274151322000083","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,588040.2,588040.2,7156,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447832,50039.00
01/22/2016 02:30,2,0.000,ALERT,212.38,300.87,59.975,1453447803,"274151322000076","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,624651.7,624651.7,7153,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447834,50040.00
