ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 02:30,2,0.000,ALERT,212.83,303.88,59.965,1453447803,"201051344000868","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,304949.7,304949.7,13235,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447836,50041.00
01/22/2016 02:30,2,0.000,ALERT,211.70,301.17,59.970,1453447803,"274151322000095","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,617565.9,617565.9,7138,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447839,50042.00
01/22/2016 02:30,2,0.000,ALERT,212.61,302.68,59.981,1453447803,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.78,0.0,0.0,0.000,304693.3,304693.3,13320,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447841,50043.00
01/22/2016 02:30,2,0.000,ALERT,212.16,300.57,59.975,1453447803,"201051344001025","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,317090.3,317090.3,17925,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447842,50044.00
01/22/2016 02:30,2,0.000,ALERT,212.61,302.68,59.970,1453447803,"201051344000458","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,314822.9,314822.9,13311,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447844,50045.00
01/22/2016 02:30,2,0.000,ALERT,213.29,302.37,59.981,1453447803,"201051344000853","219011344069620",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,312353.2,312353.2,13196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447846,50046.00
01/22/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1453447803,"201051344000685","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,318622.7,318622.7,17938,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453447848,50047.00
01/22/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1453447803,"201051344000917","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,316383.1,316383.1,17916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447850,50048.00
01/22/2016 02:30,2,0.000,ALERT,212.61,302.07,59.991,1453447803,"201051344001145","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,319929.9,319929.9,17898,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447852,50049.00
01/22/2016 02:30,2,0.000,ALERT,212.38,301.17,59.986,1453447803,"201051344000651","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,313475.3,313475.3,17955,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447853,50050.00
01/22/2016 02:30,2,0.000,ALERT,211.25,299.97,59.975,1453447803,"274151322000088","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,570927.2,570927.2,7031,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447855,50051.00
01/22/2016 02:30,2,0.000,ALERT,212.61,299.67,59.975,1453447803,"274151322000068","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,478003.9,478003.9,7429,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447857,50052.00
01/22/2016 02:30,2,0.000,ALERT,211.93,301.47,59.975,1453447803,"201051344001135","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,309905.0,309905.0,17943,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447859,50053.00
01/22/2016 02:30,2,0.000,ALERT,212.61,303.58,59.981,1453447803,"201051344000594","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,315803.8,315803.8,13332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453447860,50054.00
01/22/2016 02:30,2,0.000,ALERT,212.61,301.47,59.986,1453447803,"201051344001203","219011344069620",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,316414.4,316414.4,17944,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447862,50055.00
01/22/2016 02:30,2,0.000,ALERT,211.70,299.97,60.012,1453447803,"274151322000054","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,583286.6,583286.6,7039,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447864,50056.00
01/22/2016 02:30,2,0.000,ALERT,213.06,302.07,59.981,1453447803,"201051344000867","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,305032.9,305032.9,13311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447866,50057.00
01/22/2016 02:30,2,0.000,ALERT,212.38,302.07,60.023,1453447803,"201051344001093","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,315009.7,315009.7,17915,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447868,50058.00
01/22/2016 02:30,2,0.000,ALERT,212.61,302.98,59.975,1453447803,"201051344000900","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,318905.5,318905.5,13163,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447869,50059.00
01/22/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1453447803,"201051344000648","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,312485.7,312485.7,13252,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447871,50060.00
01/22/2016 02:30,2,0.000,ALERT,212.83,303.28,59.975,1453447803,"201051344000569","219011344069620",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,320446.1,320446.1,13098,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453447873,50061.00
01/22/2016 02:30,2,0.000,ALERT,212.83,302.98,59.986,1453447803,"201051344000983","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,314963.9,314963.9,13234,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447875,50062.00
01/22/2016 02:30,2,0.000,ALERT,213.06,303.28,59.991,1453447803,"201051344001158","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,309937.3,309937.3,13340,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447877,50063.00
01/22/2016 02:30,2,0.000,ALERT,213.29,303.28,59.981,1453447803,"201051344000576","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,313616.2,313616.2,13179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447879,50064.00
01/22/2016 02:30,2,0.000,ALERT,211.70,299.67,59.975,1453447803,"274151322000087","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,558429.8,558429.8,7066,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453447880,50065.00
01/22/2016 02:45,2,0.000,ALERT,213.29,303.28,60.039,1453448703,"201051344000645","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,313688.9,313688.9,13213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448705,50066.00
01/22/2016 02:45,2,0.000,ALERT,212.38,300.87,59.959,1453448703,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,585958.2,585958.2,7059,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448706,50067.00
01/22/2016 02:45,2,0.000,ALERT,213.51,303.28,60.018,1453448703,"201051344000633","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,305771.7,305771.7,13345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448708,50068.00
01/22/2016 02:45,2,0.000,ALERT,213.06,303.58,60.018,1453448703,"201051344000469","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,307247.5,307247.5,13311,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453448710,50069.00
01/22/2016 02:45,2,0.000,ALERT,212.16,301.47,60.007,1453448703,"201051344000646","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,311566.3,311566.3,17949,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453448712,50070.00
01/22/2016 02:45,2,0.000,ALERT,211.70,300.57,60.002,1453448703,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,593732.4,593732.4,7137,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448714,50071.00
01/22/2016 02:45,2,0.000,ALERT,212.38,301.77,60.007,1453448703,"201051344000585","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,316489.9,316489.9,17944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448715,50072.00
01/22/2016 02:45,2,0.000,ALERT,212.38,302.07,60.007,1453448703,"201051344001230","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,315098.8,315098.8,17948,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453448717,50073.00
01/22/2016 02:45,2,0.000,ALERT,212.83,302.68,59.996,1453448703,"201051344000582","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,309701.7,309701.7,17933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448719,50074.00
01/22/2016 02:45,2,0.000,ALERT,212.16,302.07,60.012,1453448703,"201051344000955","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,319038.5,319038.5,17922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448721,50075.00
01/22/2016 02:45,2,0.000,ALERT,212.16,299.97,59.986,1453448703,"274151322000094","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,477766.2,477766.2,7415,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448723,50076.00
01/22/2016 02:45,2,0.000,ALERT,213.06,304.18,60.039,1453448703,"201051344000579","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,320403.2,320403.2,13318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448725,50077.00
01/22/2016 02:45,2,0.000,ALERT,212.16,302.07,60.007,1453448703,"201051344000890","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,317195.0,317195.0,17977,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448726,50078.00
01/22/2016 02:45,2,0.000,ALERT,212.61,301.77,59.996,1453448703,"201051344000438","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,318985.1,318985.1,17953,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453448728,50079.00
01/22/2016 02:45,2,0.000,ALERT,212.83,301.47,59.991,1453448703,"201051344000417","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,313068.0,313068.0,18027,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448730,50080.00
01/22/2016 02:45,2,0.000,ALERT,212.38,301.17,60.028,1453448703,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,588040.2,588040.2,7158,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448732,50081.00
01/22/2016 02:45,2,0.000,ALERT,212.83,300.87,60.002,1453448703,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,624651.7,624651.7,7155,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448734,50082.00
01/22/2016 02:45,2,0.000,ALERT,213.06,304.48,59.996,1453448703,"201051344000868","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,304949.7,304949.7,13237,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448736,50083.00
01/22/2016 02:45,2,0.000,ALERT,212.16,302.07,59.986,1453448703,"274151322000095","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,617565.9,617565.9,7140,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448738,50084.00
01/22/2016 02:45,2,0.000,ALERT,212.83,304.18,59.996,1453448703,"201051344000988","219011344069620",0.00,-3.00,0,298.17,304.78,0.0,0.0,0.000,304693.3,304693.3,13322,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448739,50085.00
01/22/2016 02:45,2,0.000,ALERT,212.16,301.17,59.996,1453448703,"201051344001025","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,317090.3,317090.3,17927,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448741,50086.00
01/22/2016 02:45,2,0.000,ALERT,212.83,304.48,59.996,1453448703,"201051344000458","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,314822.9,314822.9,13313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448743,50087.00
01/22/2016 02:45,2,0.000,ALERT,213.74,303.88,59.986,1453448703,"201051344000853","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,312353.2,312353.2,13198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448745,50088.00
01/22/2016 02:45,2,0.000,ALERT,212.83,301.77,60.023,1453448703,"201051344000685","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,318622.7,318622.7,17940,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448747,50089.00
01/22/2016 02:45,2,0.000,ALERT,212.61,301.47,59.996,1453448703,"201051344000917","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,316383.1,316383.1,17918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448748,50090.00
01/22/2016 02:45,2,0.000,ALERT,212.83,302.37,60.034,1453448703,"201051344001145","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,319929.9,319929.9,17900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448750,50091.00
01/22/2016 02:45,2,0.000,ALERT,212.83,301.77,59.996,1453448703,"201051344000651","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,313475.3,313475.3,17957,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453448752,50092.00
01/22/2016 02:45,2,0.000,ALERT,212.16,301.17,60.034,1453448703,"274151322000088","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,570927.2,570927.2,7033,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453448754,50093.00
01/22/2016 02:45,2,0.000,ALERT,213.06,300.27,59.981,1453448703,"274151322000068","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,478003.9,478003.9,7431,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448756,50094.00
01/22/2016 02:45,2,0.000,ALERT,212.38,302.07,59.996,1453448703,"201051344001135","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,309905.0,309905.0,17945,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453448757,50095.00
01/22/2016 02:45,2,0.000,ALERT,212.83,304.48,59.991,1453448703,"201051344000594","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,315803.8,315803.8,13334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448759,50096.00
01/22/2016 02:45,2,0.000,ALERT,212.83,301.77,59.991,1453448703,"201051344001203","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,316414.4,316414.4,17946,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453448761,50097.00
01/22/2016 02:45,2,0.000,ALERT,212.38,301.47,59.991,1453448703,"274151322000054","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,583286.6,583286.6,7041,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448763,50098.00
01/22/2016 02:45,2,0.000,ALERT,213.51,303.58,60.007,1453448703,"201051344000867","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,305032.9,305032.9,13313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448765,50099.00
01/22/2016 02:45,2,0.000,ALERT,212.61,302.07,59.996,1453448703,"201051344001093","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,315009.7,315009.7,17917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448766,50100.00
01/22/2016 02:45,2,0.000,ALERT,213.06,304.18,59.986,1453448703,"201051344000900","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,318905.5,318905.5,13165,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448768,50101.00
01/22/2016 02:45,2,0.000,ALERT,213.29,302.98,59.996,1453448703,"201051344000648","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,312485.7,312485.7,13254,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448770,50102.00
01/22/2016 02:45,2,0.000,ALERT,213.29,304.78,59.996,1453448703,"201051344000569","219011344069620",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,320446.1,320446.1,13100,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448772,50103.00
01/22/2016 02:45,2,0.000,ALERT,213.06,303.88,59.991,1453448703,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,314963.9,314963.9,13236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448774,50104.00
01/22/2016 02:45,2,0.000,ALERT,213.29,303.88,59.949,1453448703,"201051344001158","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,309937.3,309937.3,13342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448775,50105.00
01/22/2016 02:45,2,0.000,ALERT,213.74,304.78,59.986,1453448703,"201051344000576","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,313616.2,313616.2,13181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448777,50106.00
01/22/2016 02:45,2,0.000,ALERT,212.38,300.27,59.991,1453448703,"274151322000087","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,558429.8,558429.8,7068,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453448779,50107.00
01/22/2016 03:00,2,0.000,ALERT,213.29,302.98,59.922,1453449603,"201051344000645","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,313688.9,313688.9,13215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449606,50108.00
01/22/2016 03:00,2,0.000,ALERT,211.70,300.27,59.975,1453449603,"274151322000085","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,585958.2,585958.2,7061,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449607,50109.00
01/22/2016 03:00,2,0.000,ALERT,213.29,302.68,59.996,1453449603,"201051344000633","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,305771.7,305771.7,13347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449609,50110.00
01/22/2016 03:00,2,0.000,ALERT,212.83,302.98,59.959,1453449603,"201051344000469","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,307247.5,307247.5,13313,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449611,50111.00
01/22/2016 03:00,2,0.000,ALERT,211.93,301.47,59.959,1453449603,"201051344000646","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,311566.3,311566.3,17951,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449613,50112.00
01/22/2016 03:00,2,0.000,ALERT,211.48,299.97,59.965,1453449603,"274151322000052","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,593732.4,593732.4,7139,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449615,50113.00
01/22/2016 03:00,2,0.000,ALERT,212.16,301.77,59.965,1453449603,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,316489.9,316489.9,17946,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449616,50114.00
01/22/2016 03:00,2,0.000,ALERT,212.16,301.77,59.954,1453449603,"201051344001230","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,315098.8,315098.8,17950,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449618,50115.00
01/22/2016 03:00,2,0.000,ALERT,212.83,302.37,59.959,1453449603,"201051344000582","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,309701.7,309701.7,17935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449620,50116.00
01/22/2016 03:00,2,0.000,ALERT,211.93,301.77,59.949,1453449603,"201051344000955","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,319038.5,319038.5,17924,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449622,50117.00
01/22/2016 03:00,2,0.000,ALERT,211.70,299.97,59.954,1453449603,"274151322000094","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,477766.2,477766.2,7417,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449623,50118.00
01/22/2016 03:00,2,0.000,ALERT,212.83,304.18,59.907,1453449603,"201051344000579","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,320403.2,320403.2,13320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449625,50119.00
01/22/2016 03:00,2,0.000,ALERT,212.16,302.07,59.944,1453449603,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,317195.0,317195.0,17979,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449627,50120.00
01/22/2016 03:00,2,0.000,ALERT,212.38,301.47,59.996,1453449603,"201051344000438","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,318985.1,318985.1,17955,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449629,50121.00
01/22/2016 03:00,2,0.000,ALERT,212.61,301.17,59.959,1453449603,"201051344000417","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,313068.0,313068.0,18029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449631,50122.00
01/22/2016 03:00,2,0.000,ALERT,211.93,300.87,59.917,1453449603,"274151322000083","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,588040.2,588040.2,7160,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449633,50123.00
01/22/2016 03:00,2,0.000,ALERT,212.38,300.57,59.970,1453449603,"274151322000076","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,624651.7,624651.7,7157,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449634,50124.00
01/22/2016 03:00,2,0.000,ALERT,212.83,303.88,59.938,1453449603,"201051344000868","219011344069620",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,304949.7,304949.7,13239,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449636,50125.00
01/22/2016 03:00,2,0.000,ALERT,211.93,301.47,59.944,1453449603,"274151322000095","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,617565.9,617565.9,7142,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449638,50126.00
01/22/2016 03:00,2,0.000,ALERT,212.61,303.28,59.949,1453449603,"201051344000988","219011344069620",0.00,-3.50,0,299.37,305.38,0.0,0.0,0.000,304693.3,304693.3,13324,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449640,50127.00
01/22/2016 03:00,2,0.000,ALERT,212.16,301.17,59.938,1453449603,"201051344001025","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,317090.3,317090.3,17929,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449642,50128.00
01/22/2016 03:00,2,0.000,ALERT,212.61,303.58,59.959,1453449603,"201051344000458","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,314822.9,314822.9,13315,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449644,50129.00
01/22/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1453449603,"201051344000853","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,312353.2,312353.2,13200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449646,50130.00
01/22/2016 03:00,2,0.000,ALERT,212.61,301.47,59.944,1453449603,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,318622.7,318622.7,17942,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449647,50131.00
01/22/2016 03:00,2,0.000,ALERT,212.38,301.17,59.965,1453449603,"201051344000917","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,316383.1,316383.1,17920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449649,50132.00
01/22/2016 03:00,2,0.000,ALERT,212.38,301.47,59.944,1453449603,"201051344001145","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,319929.9,319929.9,17902,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449651,50133.00
01/22/2016 03:00,2,0.000,ALERT,212.38,300.87,59.954,1453449603,"201051344000651","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,313475.3,313475.3,17959,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449653,50134.00
01/22/2016 03:00,2,0.000,ALERT,211.48,300.57,59.944,1453449603,"274151322000088","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,570927.2,570927.2,7035,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449655,50135.00
01/22/2016 03:00,2,0.000,ALERT,212.38,299.37,59.901,1453449603,"274151322000068","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,478003.9,478003.9,7433,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449657,50136.00
01/22/2016 03:00,2,0.000,ALERT,211.93,301.47,59.959,1453449603,"201051344001135","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,309905.0,309905.0,17947,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449659,50137.00
01/22/2016 03:00,2,0.000,ALERT,212.38,303.58,59.954,1453449603,"201051344000594","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,315803.8,315803.8,13336,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449660,50138.00
01/22/2016 03:00,2,0.000,ALERT,211.70,300.57,59.944,1453449603,"201051344001203","219011344069620",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,316414.4,316414.4,17948,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449662,50139.00
01/22/2016 03:00,2,0.000,ALERT,211.70,300.57,59.949,1453449603,"274151322000054","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,583286.6,583286.6,7043,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449664,50140.00
01/22/2016 03:00,2,0.000,ALERT,212.83,302.37,59.949,1453449603,"201051344000867","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,305032.9,305032.9,13315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449666,50141.00
01/22/2016 03:00,2,0.000,ALERT,212.16,301.17,59.954,1453449603,"201051344001093","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315009.7,315009.7,17919,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449668,50142.00
01/22/2016 03:00,2,0.000,ALERT,212.61,303.58,59.949,1453449603,"201051344000900","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,318905.5,318905.5,13167,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453449669,50143.00
01/22/2016 03:00,2,0.000,ALERT,212.83,302.68,59.928,1453449603,"201051344000648","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,312485.7,312485.7,13256,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449671,50144.00
01/22/2016 03:00,2,0.000,ALERT,212.61,303.58,59.912,1453449603,"201051344000569","219011344069620",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,320446.1,320446.1,13102,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449673,50145.00
01/22/2016 03:00,2,0.000,ALERT,212.61,303.28,59.959,1453449603,"201051344000983","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,314963.9,314963.9,13238,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449675,50146.00
01/22/2016 03:00,2,0.000,ALERT,212.83,303.28,59.954,1453449603,"201051344001158","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,309937.3,309937.3,13344,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449677,50147.00
01/22/2016 03:00,2,0.000,ALERT,213.29,303.88,59.959,1453449603,"201051344000576","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,313616.2,313616.2,13183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449679,50148.00
01/22/2016 03:00,2,0.000,ALERT,211.70,299.37,59.944,1453449603,"274151322000087","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,558429.8,558429.8,7070,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453449680,50149.00
01/22/2016 03:15,2,0.000,ALERT,213.51,303.88,59.954,1453450503,"201051344000645","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,313688.9,313688.9,13217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450505,50150.00
01/22/2016 03:15,2,0.000,ALERT,212.16,300.57,59.970,1453450503,"274151322000085","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,585958.2,585958.2,7063,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450507,50151.00
01/22/2016 03:15,2,0.000,ALERT,213.74,303.58,59.938,1453450503,"201051344000633","219011344069620",0.00,-3.50,0,298.77,305.38,0.0,0.0,0.000,305771.7,305771.7,13349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450509,50152.00
01/22/2016 03:15,2,0.000,ALERT,213.06,303.88,59.965,1453450503,"201051344000469","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,307247.5,307247.5,13315,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450511,50153.00
01/22/2016 03:15,2,0.000,ALERT,212.38,302.07,59.970,1453450503,"201051344000646","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,311566.3,311566.3,17953,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450512,50154.00
01/22/2016 03:15,2,0.000,ALERT,211.70,301.17,59.986,1453450503,"274151322000052","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,593732.4,593732.4,7141,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450514,50155.00
01/22/2016 03:15,2,0.000,ALERT,212.38,302.07,59.970,1453450503,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,316489.9,316489.9,17948,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450516,50156.00
01/22/2016 03:15,2,0.000,ALERT,212.38,302.07,59.970,1453450503,"201051344001230","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,315098.8,315098.8,17952,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450518,50157.00
01/22/2016 03:15,2,0.000,ALERT,212.83,302.68,59.965,1453450503,"201051344000582","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,309701.7,309701.7,17937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450520,50158.00
01/22/2016 03:15,2,0.000,ALERT,211.93,301.47,59.970,1453450503,"201051344000955","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,319038.5,319038.5,17926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450522,50159.00
01/22/2016 03:15,2,0.000,ALERT,211.93,299.67,59.949,1453450503,"274151322000094","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,477766.2,477766.2,7419,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450523,50160.00
01/22/2016 03:15,2,0.000,ALERT,213.06,304.48,59.959,1453450503,"201051344000579","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,320403.2,320403.2,13322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450525,50161.00
01/22/2016 03:15,2,0.000,ALERT,212.16,302.07,59.959,1453450503,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,317195.0,317195.0,17981,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450527,50162.00
01/22/2016 03:15,2,0.000,ALERT,212.61,301.47,59.959,1453450503,"201051344000438","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,318985.1,318985.1,17957,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450529,50163.00
01/22/2016 03:15,2,0.000,ALERT,212.61,301.47,59.996,1453450503,"201051344000417","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,313068.0,313068.0,18031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450531,50164.00
01/22/2016 03:15,2,0.000,ALERT,212.16,301.17,59.954,1453450503,"274151322000083","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,588040.2,588040.2,7162,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450532,50165.00
01/22/2016 03:15,2,0.000,ALERT,212.61,301.17,59.959,1453450503,"274151322000076","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,624651.7,624651.7,7159,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450534,50166.00
01/22/2016 03:15,2,0.000,ALERT,213.06,304.48,59.959,1453450503,"201051344000868","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,304949.7,304949.7,13241,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450536,50167.00
01/22/2016 03:15,2,0.000,ALERT,212.16,301.77,59.954,1453450503,"274151322000095","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,617565.9,617565.9,7144,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450538,50168.00
01/22/2016 03:15,2,0.000,ALERT,212.83,303.58,59.959,1453450503,"201051344000988","219011344069620",0.00,-3.50,0,298.77,305.38,0.0,0.0,0.000,304693.3,304693.3,13326,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450540,50169.00
01/22/2016 03:15,2,0.000,ALERT,212.38,300.87,59.954,1453450503,"201051344001025","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,317090.3,317090.3,17931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450542,50170.00
01/22/2016 03:15,2,0.000,ALERT,212.83,303.58,59.954,1453450503,"201051344000458","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,314822.9,314822.9,13317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450544,50171.00
01/22/2016 03:15,2,0.000,ALERT,213.51,303.58,59.970,1453450503,"201051344000853","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,312353.2,312353.2,13202,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450546,50172.00
01/22/2016 03:15,2,0.000,ALERT,212.83,301.77,59.996,1453450503,"201051344000685","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,318622.7,318622.7,17944,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450547,50173.00
01/22/2016 03:15,2,0.000,ALERT,212.61,301.17,59.938,1453450503,"201051344000917","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,316383.1,316383.1,17922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450549,50174.00
01/22/2016 03:15,2,0.000,ALERT,212.61,301.77,59.959,1453450503,"201051344001145","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,319929.9,319929.9,17904,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450551,50175.00
01/22/2016 03:15,2,0.000,ALERT,212.38,300.87,59.965,1453450503,"201051344000651","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,313475.3,313475.3,17961,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450553,50176.00
01/22/2016 03:15,2,0.000,ALERT,211.70,300.27,59.959,1453450503,"274151322000088","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,570927.2,570927.2,7037,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450555,50177.00
01/22/2016 03:15,2,0.000,ALERT,213.06,300.27,59.959,1453450503,"274151322000068","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,478003.9,478003.9,7435,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450556,50178.00
01/22/2016 03:15,2,0.000,ALERT,212.16,301.77,59.965,1453450503,"201051344001135","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,309905.0,309905.0,17949,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450558,50179.00
01/22/2016 03:15,2,0.000,ALERT,212.83,304.48,59.954,1453450503,"201051344000594","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,315803.8,315803.8,13338,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450560,50180.00
01/22/2016 03:15,2,0.000,ALERT,212.61,301.47,59.996,1453450503,"201051344001203","219011344069620",0.00,-4.00,0,298.47,305.38,0.0,0.0,0.000,316414.4,316414.4,17950,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450562,50181.00
01/22/2016 03:15,2,0.000,ALERT,211.93,301.47,59.917,1453450503,"274151322000054","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,583286.6,583286.6,7045,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450564,50182.00
01/22/2016 03:15,2,0.000,ALERT,213.51,303.58,59.965,1453450503,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,305032.9,305032.9,13317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450566,50183.00
01/22/2016 03:15,2,0.000,ALERT,212.38,301.47,59.959,1453450503,"201051344001093","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,315009.7,315009.7,17921,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450568,50184.00
01/22/2016 03:15,2,0.000,ALERT,212.83,303.88,59.912,1453450503,"201051344000900","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,318905.5,318905.5,13169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450569,50185.00
01/22/2016 03:15,2,0.000,ALERT,213.29,303.58,59.917,1453450503,"201051344000648","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,312485.7,312485.7,13258,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450571,50186.00
