ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 03:15,2,0.000,ALERT,213.29,304.78,59.965,1453450503,"201051344000569","219011344069620",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,320446.1,320446.1,13104,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450573,50187.00
01/22/2016 03:15,2,0.000,ALERT,213.06,304.18,59.954,1453450503,"201051344000983","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,314963.9,314963.9,13240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453450575,50188.00
01/22/2016 03:15,2,0.000,ALERT,213.29,304.18,59.938,1453450503,"201051344001158","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,309937.3,309937.3,13346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450577,50189.00
01/22/2016 03:15,2,0.000,ALERT,213.51,304.48,59.965,1453450503,"201051344000576","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,313616.2,313616.2,13185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450579,50190.00
01/22/2016 03:15,2,0.000,ALERT,212.16,299.67,59.928,1453450503,"274151322000087","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,558429.8,558429.8,7072,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453450580,50191.00
01/22/2016 03:30,2,0.000,ALERT,213.51,303.58,59.965,1453451404,"201051344000645","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,313688.9,313688.9,13219,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451406,50192.00
01/22/2016 03:30,2,0.000,ALERT,212.38,301.77,59.970,1453451404,"274151322000085","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,585958.2,585958.2,7065,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453451407,50193.00
01/22/2016 03:30,2,0.000,ALERT,213.74,303.58,59.975,1453451404,"201051344000633","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,305771.7,305771.7,13351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451409,50194.00
01/22/2016 03:30,2,0.000,ALERT,213.06,303.58,59.959,1453451404,"201051344000469","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,307247.5,307247.5,13317,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451411,50195.00
01/22/2016 03:30,2,0.000,ALERT,212.83,302.98,59.965,1453451404,"201051344000646","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,311566.3,311566.3,17955,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451413,50196.00
01/22/2016 03:30,2,0.000,ALERT,211.93,300.87,59.965,1453451404,"274151322000052","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,593732.4,593732.4,7143,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451415,50197.00
01/22/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1453451404,"201051344000585","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,316489.9,316489.9,17950,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453451416,50198.00
01/22/2016 03:30,2,0.000,ALERT,212.83,303.28,59.970,1453451404,"201051344001230","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,315098.8,315098.8,17954,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451418,50199.00
01/22/2016 03:30,2,0.000,ALERT,213.51,303.58,59.981,1453451404,"201051344000582","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,309701.7,309701.7,17939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453451420,50200.00
01/22/2016 03:30,2,0.000,ALERT,212.38,302.98,59.970,1453451404,"201051344000955","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,319038.5,319038.5,17928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451422,50201.00
01/22/2016 03:30,2,0.000,ALERT,212.16,300.87,59.959,1453451404,"274151322000094","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,477766.2,477766.2,7421,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451424,50202.00
01/22/2016 03:30,2,0.000,ALERT,213.06,304.48,59.965,1453451404,"201051344000579","219011344069620",0.00,-3.50,0,302.68,306.28,0.0,0.0,0.000,320403.2,320403.2,13324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451425,50203.00
01/22/2016 03:30,2,0.000,ALERT,212.61,302.98,59.965,1453451404,"201051344000890","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,317195.0,317195.0,17983,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451427,50204.00
01/22/2016 03:30,2,0.000,ALERT,213.06,302.68,59.938,1453451404,"201051344000438","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,318985.1,318985.1,17959,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451429,50205.00
01/22/2016 03:30,2,0.000,ALERT,213.06,302.37,59.965,1453451404,"201051344000417","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,313068.0,313068.0,18033,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451431,50206.00
01/22/2016 03:30,2,0.000,ALERT,212.38,301.47,59.954,1453451404,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,588040.2,588040.2,7164,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451433,50207.00
01/22/2016 03:30,2,0.000,ALERT,212.83,301.17,59.922,1453451404,"274151322000076","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,624651.7,624651.7,7161,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451435,50208.00
01/22/2016 03:30,2,0.000,ALERT,213.06,304.48,59.965,1453451404,"201051344000868","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,304949.7,304949.7,13243,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451436,50209.00
01/22/2016 03:30,2,0.000,ALERT,212.38,302.68,59.965,1453451404,"274151322000095","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,617565.9,617565.9,7146,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451438,50210.00
01/22/2016 03:30,2,0.000,ALERT,212.83,303.58,59.954,1453451404,"201051344000988","219011344069620",0.00,-3.00,0,299.37,305.38,0.0,0.0,0.000,304693.3,304693.3,13328,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451440,50211.00
01/22/2016 03:30,2,0.000,ALERT,212.61,302.07,59.965,1453451404,"201051344001025","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,317090.3,317090.3,17933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451442,50212.00
01/22/2016 03:30,2,0.000,ALERT,212.83,303.28,59.965,1453451404,"201051344000458","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,314822.9,314822.9,13319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451444,50213.00
01/22/2016 03:30,2,0.000,ALERT,213.51,303.28,59.965,1453451404,"201051344000853","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,312353.2,312353.2,13204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451446,50214.00
01/22/2016 03:30,2,0.000,ALERT,213.29,302.68,59.975,1453451404,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,318622.7,318622.7,17946,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451448,50215.00
01/22/2016 03:30,2,0.000,ALERT,213.06,302.37,59.991,1453451404,"201051344000917","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,316383.1,316383.1,17924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451449,50216.00
01/22/2016 03:30,2,0.000,ALERT,213.06,302.98,59.965,1453451404,"201051344001145","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,319929.9,319929.9,17906,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451451,50217.00
01/22/2016 03:30,2,0.000,ALERT,213.06,302.37,59.965,1453451404,"201051344000651","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,313475.3,313475.3,17963,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451453,50218.00
01/22/2016 03:30,2,0.000,ALERT,211.93,301.47,59.954,1453451404,"274151322000088","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,570927.2,570927.2,7039,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451455,50219.00
01/22/2016 03:30,2,0.000,ALERT,213.06,300.87,59.959,1453451404,"274151322000068","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,478003.9,478003.9,7437,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451457,50220.00
01/22/2016 03:30,2,0.000,ALERT,212.61,302.37,59.954,1453451404,"201051344001135","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,309905.0,309905.0,17951,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451458,50221.00
01/22/2016 03:30,2,0.000,ALERT,212.61,304.18,59.965,1453451404,"201051344000594","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,315803.8,315803.8,13340,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453451460,50222.00
01/22/2016 03:30,2,0.000,ALERT,212.83,302.37,60.012,1453451404,"201051344001203","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,316414.4,316414.4,17952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451462,50223.00
01/22/2016 03:30,2,0.000,ALERT,212.16,301.77,59.965,1453451404,"274151322000054","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,583286.6,583286.6,7047,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451464,50224.00
01/22/2016 03:30,2,0.000,ALERT,213.29,303.28,59.933,1453451404,"201051344000867","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,305032.9,305032.9,13319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451466,50225.00
01/22/2016 03:30,2,0.000,ALERT,212.83,302.68,59.996,1453451404,"201051344001093","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,315009.7,315009.7,17923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453451467,50226.00
01/22/2016 03:30,2,0.000,ALERT,212.83,303.58,59.975,1453451404,"201051344000900","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,318905.5,318905.5,13171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453451469,50227.00
01/22/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1453451404,"201051344000648","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,312485.7,312485.7,13260,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451471,50228.00
01/22/2016 03:30,2,0.000,ALERT,213.06,304.18,59.965,1453451404,"201051344000569","219011344069620",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,320446.1,320446.1,13106,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451473,50229.00
01/22/2016 03:30,2,0.000,ALERT,212.83,303.58,59.970,1453451404,"201051344000983","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,314963.9,314963.9,13242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451475,50230.00
01/22/2016 03:30,2,0.000,ALERT,213.06,303.58,59.965,1453451404,"201051344001158","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,309937.3,309937.3,13348,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451477,50231.00
01/22/2016 03:30,2,0.000,ALERT,213.51,304.48,59.981,1453451404,"201051344000576","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,313616.2,313616.2,13187,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451478,50232.00
01/22/2016 03:30,2,0.000,ALERT,211.93,300.27,59.965,1453451404,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,558429.8,558429.8,7074,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453451480,50233.00
01/22/2016 03:45,2,0.000,ALERT,213.51,304.18,59.981,1453452304,"201051344000645","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,313688.9,313688.9,13221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452306,50234.00
01/22/2016 03:45,2,0.000,ALERT,212.61,301.77,59.975,1453452304,"274151322000085","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,585958.2,585958.2,7067,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452307,50235.00
01/22/2016 03:45,2,0.000,ALERT,213.96,304.18,59.970,1453452304,"201051344000633","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,305771.7,305771.7,13353,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453452309,50236.00
01/22/2016 03:45,2,0.000,ALERT,213.29,304.18,59.986,1453452304,"201051344000469","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,307247.5,307247.5,13319,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453452311,50237.00
01/22/2016 03:45,2,0.000,ALERT,212.38,302.68,59.975,1453452304,"201051344000646","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,311566.3,311566.3,17957,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452313,50238.00
01/22/2016 03:45,2,0.000,ALERT,212.16,301.77,59.959,1453452304,"274151322000052","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,593732.4,593732.4,7145,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452314,50239.00
01/22/2016 03:45,2,0.000,ALERT,212.83,302.68,60.007,1453452304,"201051344000585","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,316489.9,316489.9,17952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452316,50240.00
01/22/2016 03:45,2,0.000,ALERT,212.61,302.98,59.970,1453452304,"201051344001230","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,315098.8,315098.8,17956,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452318,50241.00
01/22/2016 03:45,2,0.000,ALERT,213.29,303.58,59.975,1453452304,"201051344000582","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,309701.7,309701.7,17941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452320,50242.00
01/22/2016 03:45,2,0.000,ALERT,212.16,302.37,59.965,1453452304,"201051344000955","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,319038.5,319038.5,17930,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452322,50243.00
01/22/2016 03:45,2,0.000,ALERT,212.61,301.17,59.959,1453452304,"274151322000094","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,477766.2,477766.2,7423,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452324,50244.00
01/22/2016 03:45,2,0.000,ALERT,213.06,304.48,59.975,1453452304,"201051344000579","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,320403.2,320403.2,13326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453452325,50245.00
01/22/2016 03:45,2,0.000,ALERT,212.38,302.68,59.954,1453452304,"201051344000890","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,317195.0,317195.0,17985,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452327,50246.00
01/22/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1453452304,"201051344000438","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,318985.1,318985.1,17961,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452329,50247.00
01/22/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1453452304,"201051344000417","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,313068.0,313068.0,18035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452331,50248.00
01/22/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1453452304,"274151322000083","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,588040.2,588040.2,7166,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452333,50249.00
01/22/2016 03:45,2,0.000,ALERT,213.06,302.37,59.944,1453452304,"274151322000076","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,624651.7,624651.7,7163,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452335,50250.00
01/22/2016 03:45,2,0.000,ALERT,213.06,304.48,59.970,1453452304,"201051344000868","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,304949.7,304949.7,13245,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453452337,50251.00
01/22/2016 03:45,2,0.000,ALERT,212.38,302.68,59.965,1453452304,"274151322000095","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,617565.9,617565.9,7148,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452338,50252.00
01/22/2016 03:45,2,0.000,ALERT,213.06,303.88,59.975,1453452304,"201051344000988","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,304693.3,304693.3,13330,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452340,50253.00
01/22/2016 03:45,2,0.000,ALERT,212.38,301.47,59.954,1453452304,"201051344001025","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,317090.3,317090.3,17935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452342,50254.00
01/22/2016 03:45,2,0.000,ALERT,213.06,304.18,59.970,1453452304,"201051344000458","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,314822.9,314822.9,13321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453452344,50255.00
01/22/2016 03:45,2,0.000,ALERT,213.74,304.18,59.986,1453452304,"201051344000853","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,312353.2,312353.2,13206,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452346,50256.00
01/22/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1453452304,"201051344000685","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,318622.7,318622.7,17948,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452348,50257.00
01/22/2016 03:45,2,0.000,ALERT,212.61,301.47,59.970,1453452304,"201051344000917","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,316383.1,316383.1,17926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452350,50258.00
01/22/2016 03:45,2,0.000,ALERT,212.83,302.68,59.959,1453452304,"201051344001145","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,319929.9,319929.9,17908,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452352,50259.00
01/22/2016 03:45,2,0.000,ALERT,212.61,301.47,59.965,1453452304,"201051344000651","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,313475.3,313475.3,17965,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452354,50260.00
01/22/2016 03:45,2,0.000,ALERT,211.93,301.17,59.965,1453452304,"274151322000088","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,570927.2,570927.2,7041,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452355,50261.00
01/22/2016 03:45,2,0.000,ALERT,213.06,300.87,59.959,1453452304,"274151322000068","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,478003.9,478003.9,7439,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452357,50262.00
01/22/2016 03:45,2,0.000,ALERT,212.16,302.37,59.949,1453452304,"201051344001135","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,309905.0,309905.0,17953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452359,50263.00
01/22/2016 03:45,2,0.000,ALERT,212.61,304.48,59.965,1453452304,"201051344000594","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,315803.8,315803.8,13342,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452361,50264.00
01/22/2016 03:45,2,0.000,ALERT,212.83,302.07,59.965,1453452304,"201051344001203","219011344069620",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,316414.4,316414.4,17954,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452363,50265.00
01/22/2016 03:45,2,0.000,ALERT,212.16,302.07,59.959,1453452304,"274151322000054","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,583286.6,583286.6,7049,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452364,50266.00
01/22/2016 03:45,2,0.000,ALERT,213.29,303.28,59.938,1453452304,"201051344000867","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,305032.9,305032.9,13321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452366,50267.00
01/22/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1453452304,"201051344001093","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,315009.7,315009.7,17925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452368,50268.00
01/22/2016 03:45,2,0.000,ALERT,212.83,303.88,59.928,1453452304,"201051344000900","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,318905.5,318905.5,13173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452370,50269.00
01/22/2016 03:45,2,0.000,ALERT,213.29,303.58,59.954,1453452304,"201051344000648","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,312485.7,312485.7,13262,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452372,50270.00
01/22/2016 03:45,2,0.000,ALERT,213.29,304.78,59.965,1453452304,"201051344000569","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,320446.1,320446.1,13108,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452373,50271.00
01/22/2016 03:45,2,0.000,ALERT,213.06,303.88,59.965,1453452304,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,314963.9,314963.9,13244,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453452375,50272.00
01/22/2016 03:45,2,0.000,ALERT,213.29,303.58,59.965,1453452304,"201051344001158","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,309937.3,309937.3,13350,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452377,50273.00
01/22/2016 03:45,2,0.000,ALERT,213.74,304.48,59.959,1453452304,"201051344000576","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,313616.2,313616.2,13189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452379,50274.00
01/22/2016 03:45,2,0.000,ALERT,212.38,300.27,59.954,1453452304,"274151322000087","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,558429.8,558429.8,7076,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453452380,50275.00
01/22/2016 04:00,2,0.000,ALERT,213.51,303.88,59.991,1453453203,"201051344000645","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,313688.9,313688.9,13223,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453205,50276.00
01/22/2016 04:00,2,0.000,ALERT,212.38,301.17,60.023,1453453203,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,585958.2,585958.2,7069,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453453207,50277.00
01/22/2016 04:00,2,0.000,ALERT,213.51,303.28,59.981,1453453203,"201051344000633","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,305771.7,305771.7,13355,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453209,50278.00
01/22/2016 04:00,2,0.000,ALERT,213.06,303.88,59.996,1453453203,"201051344000469","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,307247.5,307247.5,13321,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453211,50279.00
01/22/2016 04:00,2,0.000,ALERT,212.38,302.37,59.986,1453453203,"201051344000646","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,311566.3,311566.3,17959,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453212,50280.00
01/22/2016 04:00,2,0.000,ALERT,211.70,300.57,59.991,1453453203,"274151322000052","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,593732.4,593732.4,7147,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453214,50281.00
01/22/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1453453203,"201051344000585","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,316489.9,316489.9,17954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453453216,50282.00
01/22/2016 04:00,2,0.000,ALERT,212.38,302.37,60.012,1453453203,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,315098.8,315098.8,17958,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453218,50283.00
01/22/2016 04:00,2,0.000,ALERT,213.06,303.28,59.991,1453453203,"201051344000582","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,309701.7,309701.7,17943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453220,50284.00
01/22/2016 04:00,2,0.000,ALERT,212.38,302.37,59.986,1453453203,"201051344000955","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,319038.5,319038.5,17932,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453221,50285.00
01/22/2016 04:00,2,0.000,ALERT,212.16,300.27,59.991,1453453203,"274151322000094","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,477766.2,477766.2,7425,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453223,50286.00
01/22/2016 04:00,2,0.000,ALERT,212.61,304.18,59.986,1453453203,"201051344000579","219011344069620",0.00,-3.00,0,302.98,306.28,0.0,0.0,0.000,320403.2,320403.2,13328,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453225,50287.00
01/22/2016 04:00,2,0.000,ALERT,212.38,302.68,59.944,1453453203,"201051344000890","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,317195.0,317195.0,17987,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453227,50288.00
01/22/2016 04:00,2,0.000,ALERT,212.61,301.77,59.959,1453453203,"201051344000438","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,318985.1,318985.1,17963,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453229,50289.00
01/22/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1453453203,"201051344000417","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,313068.0,313068.0,18037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453453231,50290.00
01/22/2016 04:00,2,0.000,ALERT,212.38,302.37,59.986,1453453203,"274151322000083","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,588040.2,588040.2,7168,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453233,50291.00
01/22/2016 04:00,2,0.000,ALERT,212.83,301.17,59.959,1453453203,"274151322000076","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,624651.7,624651.7,7165,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453235,50292.00
01/22/2016 04:00,2,0.000,ALERT,213.06,304.48,59.996,1453453203,"201051344000868","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,304949.7,304949.7,13247,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453236,50293.00
01/22/2016 04:00,2,0.000,ALERT,212.38,302.37,60.012,1453453203,"274151322000095","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,617565.9,617565.9,7150,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453238,50294.00
01/22/2016 04:00,2,0.000,ALERT,212.61,303.28,59.996,1453453203,"201051344000988","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,304693.3,304693.3,13332,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453240,50295.00
01/22/2016 04:00,2,0.000,ALERT,212.38,301.47,59.954,1453453203,"201051344001025","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,317090.3,317090.3,17937,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453242,50296.00
01/22/2016 04:00,2,0.000,ALERT,212.61,303.58,59.996,1453453203,"201051344000458","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,314822.9,314822.9,13323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453453244,50297.00
01/22/2016 04:00,2,0.000,ALERT,213.29,303.28,59.949,1453453203,"201051344000853","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,312353.2,312353.2,13208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453246,50298.00
01/22/2016 04:00,2,0.000,ALERT,212.83,302.07,60.002,1453453203,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,318622.7,318622.7,17950,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453248,50299.00
01/22/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1453453203,"201051344000917","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,316383.1,316383.1,17928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453250,50300.00
01/22/2016 04:00,2,0.000,ALERT,212.83,302.37,60.002,1453453203,"201051344001145","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,319929.9,319929.9,17910,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453453251,50301.00
01/22/2016 04:00,2,0.000,ALERT,212.61,301.47,59.981,1453453203,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,313475.3,313475.3,17967,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453253,50302.00
01/22/2016 04:00,2,0.000,ALERT,211.70,300.87,59.949,1453453203,"274151322000088","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,570927.2,570927.2,7043,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453255,50303.00
01/22/2016 04:00,2,0.000,ALERT,212.83,300.57,59.996,1453453203,"274151322000068","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,478003.9,478003.9,7441,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453257,50304.00
01/22/2016 04:00,2,0.000,ALERT,212.16,302.37,59.996,1453453203,"201051344001135","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,309905.0,309905.0,17955,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453259,50305.00
01/22/2016 04:00,2,0.000,ALERT,212.61,303.88,59.959,1453453203,"201051344000594","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,315803.8,315803.8,13344,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453453260,50306.00
01/22/2016 04:00,2,0.000,ALERT,212.38,301.77,59.991,1453453203,"201051344001203","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,316414.4,316414.4,17956,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453262,50307.00
01/22/2016 04:00,2,0.000,ALERT,211.93,301.77,59.991,1453453203,"274151322000054","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,583286.6,583286.6,7051,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453264,50308.00
01/22/2016 04:00,2,0.000,ALERT,213.06,303.28,60.028,1453453203,"201051344000867","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,305032.9,305032.9,13323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453266,50309.00
01/22/2016 04:00,2,0.000,ALERT,212.61,302.07,60.002,1453453203,"201051344001093","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,315009.7,315009.7,17927,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453268,50310.00
01/22/2016 04:00,2,0.000,ALERT,212.83,303.58,60.002,1453453203,"201051344000900","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,318905.5,318905.5,13175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453270,50311.00
01/22/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1453453203,"201051344000648","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,312485.7,312485.7,13264,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453271,50312.00
01/22/2016 04:00,2,0.000,ALERT,212.83,304.18,59.996,1453453203,"201051344000569","219011344069620",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,320446.1,320446.1,13110,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453273,50313.00
01/22/2016 04:00,2,0.000,ALERT,212.83,303.58,60.012,1453453203,"201051344000983","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,314963.9,314963.9,13246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453275,50314.00
01/22/2016 04:00,2,0.000,ALERT,213.06,303.58,59.991,1453453203,"201051344001158","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,309937.3,309937.3,13352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453453277,50315.00
01/22/2016 04:00,2,0.000,ALERT,213.29,304.18,59.996,1453453203,"201051344000576","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,313616.2,313616.2,13191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453453279,50316.00
01/22/2016 04:00,2,0.000,ALERT,212.16,300.27,59.981,1453453203,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,558429.8,558429.8,7078,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453453280,50317.00
01/22/2016 04:15,2,0.000,ALERT,213.74,304.48,59.996,1453454103,"201051344000645","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,313688.9,313688.9,13225,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454106,50318.00
01/22/2016 04:15,2,0.000,ALERT,204.25,289.45,59.996,1453454103,"274151322000085","219011344069620",0.00,-2.50,0,287.65,302.98,0.0,0.0,0.000,585958.2,585958.2,7071,0,0,0,L,1151911521,0,117.49,117.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454107,50319.00
01/22/2016 04:15,2,0.000,ALERT,212.61,302.07,59.996,1453454103,"201051344000633","219011344069620",0.00,-3.50,0,289.15,305.08,0.0,0.0,0.000,305771.7,305771.7,13357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454109,50320.00
01/22/2016 04:15,2,0.000,ALERT,212.16,302.37,59.986,1453454103,"201051344000469","219011344069620",0.00,-4.00,0,289.75,305.08,0.0,0.0,0.000,307247.5,307247.5,13323,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454111,50321.00
01/22/2016 04:15,2,0.000,ALERT,211.25,300.27,59.981,1453454103,"201051344000646","219011344069620",0.00,-3.50,0,288.25,303.88,0.0,0.0,0.000,311566.3,311566.3,17961,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454113,50322.00
01/22/2016 04:15,2,0.000,ALERT,210.80,299.97,60.002,1453454103,"274151322000052","219011344069620",0.00,-3.50,0,287.35,302.98,0.0,0.0,0.000,593732.4,593732.4,7149,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454114,50323.00
01/22/2016 04:15,2,0.000,ALERT,211.48,300.27,59.996,1453454103,"201051344000585","219011344069620",0.00,-3.00,0,288.25,303.88,0.0,0.0,0.000,316489.9,316489.9,17956,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454116,50324.00
01/22/2016 04:15,2,0.000,ALERT,211.48,300.57,59.996,1453454103,"201051344001230","219011344069620",0.00,-3.50,0,288.85,304.18,0.0,0.0,0.000,315098.8,315098.8,17960,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454118,50325.00
01/22/2016 04:15,2,0.000,ALERT,211.93,301.17,60.034,1453454103,"201051344000582","219011344069620",0.00,-4.00,0,289.45,304.78,0.0,0.0,0.000,309701.7,309701.7,17945,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454120,50326.00
01/22/2016 04:15,2,0.000,ALERT,211.25,300.57,60.007,1453454103,"201051344000955","219011344069620",0.00,-3.50,0,288.25,303.88,0.0,0.0,0.000,319038.5,319038.5,17934,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454122,50327.00
01/22/2016 04:15,2,0.000,ALERT,211.03,299.07,60.002,1453454103,"274151322000094","219011344069620",0.00,-4.00,0,287.05,301.77,0.0,0.0,0.000,477766.2,477766.2,7427,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454124,50328.00
01/22/2016 04:15,2,0.000,ALERT,212.16,303.28,60.018,1453454103,"201051344000579","219011344069620",0.00,-3.00,0,291.25,306.28,0.0,0.0,0.000,320403.2,320403.2,13330,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454125,50329.00
01/22/2016 04:15,2,0.000,ALERT,211.48,300.87,60.002,1453454103,"201051344000890","219011344069620",0.00,-3.00,0,288.85,304.78,0.0,0.0,0.000,317195.0,317195.0,17989,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454127,50330.00
01/22/2016 04:15,2,0.000,ALERT,211.70,300.27,60.002,1453454103,"201051344000438","219011344069620",0.00,-4.00,0,288.25,303.88,0.0,0.0,0.000,318985.1,318985.1,17965,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454129,50331.00
01/22/2016 04:15,2,0.000,ALERT,211.70,299.97,59.975,1453454103,"201051344000417","219011344069620",0.00,-3.50,0,287.95,303.28,0.0,0.0,0.000,313068.0,313068.0,18039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454131,50332.00
