ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 04:15,2,0.000,ALERT,211.25,299.67,59.970,1453454103,"274151322000083","219011344069620",0.00,-3.00,0,287.65,302.98,0.0,0.0,0.000,588040.2,588040.2,7170,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454133,50333.00
01/22/2016 04:15,2,0.000,ALERT,211.93,299.37,59.991,1453454103,"274151322000076","219011344069620",0.00,-3.00,0,287.65,303.28,0.0,0.0,0.000,624651.7,624651.7,7167,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454135,50334.00
01/22/2016 04:15,2,0.000,ALERT,211.93,302.98,59.991,1453454103,"201051344000868","219011344069620",0.00,-3.50,0,291.25,306.28,0.0,0.0,0.000,304949.7,304949.7,13249,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454136,50335.00
01/22/2016 04:15,2,0.000,ALERT,211.03,300.27,60.002,1453454103,"274151322000095","219011344069620",0.00,-4.00,0,288.55,303.88,0.0,0.0,0.000,617565.9,617565.9,7152,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454138,50336.00
01/22/2016 04:15,2,0.000,ALERT,211.93,302.07,60.012,1453454103,"201051344000988","219011344069620",0.00,-3.00,0,288.25,305.08,0.0,0.0,0.000,304693.3,304693.3,13334,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454140,50337.00
01/22/2016 04:15,2,0.000,ALERT,211.48,299.97,59.996,1453454103,"201051344001025","219011344069620",0.00,-4.00,0,287.95,304.18,0.0,0.0,0.000,317090.3,317090.3,17939,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454142,50338.00
01/22/2016 04:15,2,0.000,ALERT,211.93,302.37,60.012,1453454103,"201051344000458","219011344069620",0.00,-2.00,0,290.35,306.28,0.0,0.0,0.000,314822.9,314822.9,13325,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454144,50339.00
01/22/2016 04:15,2,0.000,ALERT,212.61,302.37,59.991,1453454103,"201051344000853","219011344069620",0.00,-3.50,0,290.65,305.38,0.0,0.0,0.000,312353.2,312353.2,13210,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454146,50340.00
01/22/2016 04:15,2,0.000,ALERT,211.93,300.57,60.002,1453454103,"201051344000685","219011344069620",0.00,-3.50,0,288.55,303.58,0.0,0.0,0.000,318622.7,318622.7,17952,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453454147,50341.00
01/22/2016 04:15,2,0.000,ALERT,211.93,300.27,59.991,1453454103,"201051344000917","219011344069620",0.00,-2.00,0,287.35,303.28,0.0,0.0,0.000,316383.1,316383.1,17930,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454149,50342.00
01/22/2016 04:15,2,0.000,ALERT,211.70,300.57,59.975,1453454103,"201051344001145","219011344069620",0.00,-3.50,0,288.85,304.18,0.0,0.0,0.000,319929.9,319929.9,17912,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453454151,50343.00
01/22/2016 04:15,2,0.000,ALERT,211.70,299.97,60.018,1453454103,"201051344000651","219011344069620",0.00,-5.00,0,287.65,303.28,0.0,0.0,0.000,313475.3,313475.3,17969,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454153,50344.00
01/22/2016 04:15,2,0.000,ALERT,210.80,299.67,60.007,1453454103,"274151322000088","219011344069620",0.00,-2.50,0,287.05,302.37,0.0,0.0,0.000,570927.2,570927.2,7045,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454155,50345.00
01/22/2016 04:15,2,0.000,ALERT,211.70,298.77,60.028,1453454103,"274151322000068","219011344069620",0.00,-2.50,0,287.05,301.77,0.0,0.0,0.000,478003.9,478003.9,7443,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454157,50346.00
01/22/2016 04:15,2,0.000,ALERT,211.25,300.27,60.012,1453454103,"201051344001135","219011344069620",0.00,-3.50,0,288.55,304.18,0.0,0.0,0.000,309905.0,309905.0,17957,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454158,50347.00
01/22/2016 04:15,2,0.000,ALERT,211.70,302.98,59.949,1453454103,"201051344000594","219011344069620",0.00,-3.50,0,290.35,305.68,0.0,0.0,0.000,315803.8,315803.8,13346,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454160,50348.00
01/22/2016 04:15,2,0.000,ALERT,211.70,300.27,59.991,1453454103,"201051344001203","219011344069620",0.00,-4.00,0,288.25,305.08,0.0,0.0,0.000,316414.4,316414.4,17958,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454162,50349.00
01/22/2016 04:15,2,0.000,ALERT,211.03,299.97,60.007,1453454103,"274151322000054","219011344069620",0.00,-2.50,0,287.35,302.98,0.0,0.0,0.000,583286.6,583286.6,7053,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454164,50350.00
01/22/2016 04:15,2,0.000,ALERT,213.51,303.58,60.002,1453454103,"201051344000867","219011344069620",0.00,-2.50,0,290.05,305.68,0.0,0.0,0.000,305032.9,305032.9,13325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454166,50351.00
01/22/2016 04:15,2,0.000,ALERT,212.61,301.77,59.949,1453454103,"201051344001093","219011344069620",0.00,-2.50,0,288.25,303.58,0.0,0.0,0.000,315009.7,315009.7,17929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454167,50352.00
01/22/2016 04:15,2,0.000,ALERT,213.06,304.18,60.007,1453454103,"201051344000900","219011344069620",0.00,-3.50,0,290.05,305.08,0.0,0.0,0.000,318905.5,318905.5,13177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453454169,50353.00
01/22/2016 04:15,2,0.000,ALERT,213.51,303.28,60.002,1453454103,"201051344000648","219011344069620",0.00,-4.00,0,289.75,305.38,0.0,0.0,0.000,312485.7,312485.7,13266,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454171,50354.00
01/22/2016 04:15,2,0.000,ALERT,213.06,304.48,60.007,1453454103,"201051344000569","219011344069620",0.00,-3.50,0,291.25,306.28,0.0,0.0,0.000,320446.1,320446.1,13112,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454173,50355.00
01/22/2016 04:15,2,0.000,ALERT,213.06,304.18,60.007,1453454103,"201051344000983","219011344069620",0.00,-3.00,0,290.65,305.68,0.0,0.0,0.000,314963.9,314963.9,13248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454175,50356.00
01/22/2016 04:15,2,0.000,ALERT,213.29,303.88,59.954,1453454103,"201051344001158","219011344069620",0.00,-5.00,0,290.05,305.08,0.0,0.0,0.000,309937.3,309937.3,13354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454177,50357.00
01/22/2016 04:15,2,0.000,ALERT,213.74,304.48,60.007,1453454103,"201051344000576","219011344069620",0.00,-3.50,0,290.95,305.68,0.0,0.0,0.000,313616.2,313616.2,13193,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454178,50358.00
01/22/2016 04:15,2,0.000,ALERT,212.38,300.57,60.007,1453454103,"274151322000087","219011344069620",0.00,-2.00,0,286.14,304.18,0.0,0.0,0.000,558429.8,558429.8,7080,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453454180,50359.00
01/22/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1453455003,"201051344000645","219011344069620",0.00,-3.00,0,290.65,306.28,0.0,0.0,0.000,313688.9,313688.9,13227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455005,50360.00
01/22/2016 04:30,2,0.000,ALERT,211.93,299.67,59.986,1453455003,"274151322000085","219011344069620",0.00,-2.50,0,287.65,305.08,0.0,0.0,0.000,585958.2,585958.2,7073,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455007,50361.00
01/22/2016 04:30,2,0.000,ALERT,213.29,302.68,59.959,1453455003,"201051344000633","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,305771.7,305771.7,13359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455009,50362.00
01/22/2016 04:30,2,0.000,ALERT,212.61,302.68,59.986,1453455003,"201051344000469","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,307247.5,307247.5,13325,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455010,50363.00
01/22/2016 04:30,2,0.000,ALERT,211.93,301.17,59.981,1453455003,"201051344000646","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,311566.3,311566.3,17963,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455012,50364.00
01/22/2016 04:30,2,0.000,ALERT,211.70,300.57,60.002,1453455003,"274151322000052","219011344069620",0.00,-3.50,0,297.57,305.98,0.0,0.0,0.000,593732.4,593732.4,7151,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455014,50365.00
01/22/2016 04:30,2,0.000,ALERT,212.38,301.77,59.975,1453455003,"201051344000585","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,316489.9,316489.9,17958,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455016,50366.00
01/22/2016 04:30,2,0.000,ALERT,212.16,301.77,59.991,1453455003,"201051344001230","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,315098.8,315098.8,17962,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455018,50367.00
01/22/2016 04:30,2,0.000,ALERT,212.61,302.37,59.991,1453455003,"201051344000582","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,309701.7,309701.7,17947,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455019,50368.00
01/22/2016 04:30,2,0.000,ALERT,211.70,301.47,59.991,1453455003,"201051344000955","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,319038.5,319038.5,17936,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455021,50369.00
01/22/2016 04:30,2,0.000,ALERT,211.70,299.37,59.981,1453455003,"274151322000094","219011344069620",0.00,-4.00,0,297.57,304.48,0.0,0.0,0.000,477766.2,477766.2,7429,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455023,50370.00
01/22/2016 04:30,2,0.000,ALERT,212.61,303.58,59.986,1453455003,"201051344000579","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,320403.2,320403.2,13332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455025,50371.00
01/22/2016 04:30,2,0.000,ALERT,211.93,302.07,59.944,1453455003,"201051344000890","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,317195.0,317195.0,17991,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455027,50372.00
01/22/2016 04:30,2,0.000,ALERT,212.16,301.47,59.996,1453455003,"201051344000438","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,318985.1,318985.1,17967,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455029,50373.00
01/22/2016 04:30,2,0.000,ALERT,212.38,300.87,59.991,1453455003,"201051344000417","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,313068.0,313068.0,18041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455031,50374.00
01/22/2016 04:30,2,0.000,ALERT,211.93,300.57,59.986,1453455003,"274151322000083","219011344069620",0.00,-3.00,0,298.17,305.98,0.0,0.0,0.000,588040.2,588040.2,7172,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455032,50375.00
01/22/2016 04:30,2,0.000,ALERT,212.38,300.57,60.002,1453455003,"274151322000076","219011344069620",0.00,-3.50,0,297.87,305.38,0.0,0.0,0.000,624651.7,624651.7,7169,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455034,50376.00
01/22/2016 04:30,2,0.000,ALERT,212.61,303.88,59.944,1453455003,"201051344000868","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,304949.7,304949.7,13251,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455036,50377.00
01/22/2016 04:30,2,0.000,ALERT,211.70,301.17,59.986,1453455003,"274151322000095","219011344069620",0.00,-4.00,0,299.07,306.28,0.0,0.0,0.000,617565.9,617565.9,7154,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455038,50378.00
01/22/2016 04:30,2,0.000,ALERT,212.38,302.68,59.981,1453455003,"201051344000988","219011344069620",0.00,-3.00,0,297.57,305.08,0.0,0.0,0.000,304693.3,304693.3,13336,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455040,50379.00
01/22/2016 04:30,2,0.000,ALERT,211.93,300.87,59.996,1453455003,"201051344001025","219011344069620",0.00,-4.00,0,297.57,304.18,0.0,0.0,0.000,317090.3,317090.3,17941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455041,50380.00
01/22/2016 04:30,2,0.000,ALERT,212.61,303.28,59.986,1453455003,"201051344000458","219011344069620",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,314822.9,314822.9,13327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455043,50381.00
01/22/2016 04:30,2,0.000,ALERT,213.06,302.68,59.986,1453455003,"201051344000853","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,312353.2,312353.2,13212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455045,50382.00
01/22/2016 04:30,2,0.000,ALERT,212.38,301.17,60.028,1453455003,"201051344000685","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,318622.7,318622.7,17954,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455047,50383.00
01/22/2016 04:30,2,0.000,ALERT,212.38,301.17,59.991,1453455003,"201051344000917","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,316383.1,316383.1,17932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455049,50384.00
01/22/2016 04:30,2,0.000,ALERT,212.38,301.77,59.996,1453455003,"201051344001145","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,319929.9,319929.9,17914,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455051,50385.00
01/22/2016 04:30,2,0.000,ALERT,212.16,300.57,59.996,1453455003,"201051344000651","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,313475.3,313475.3,17971,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455053,50386.00
01/22/2016 04:30,2,0.000,ALERT,211.48,300.27,59.991,1453455003,"274151322000088","219011344069620",0.00,-2.50,0,297.87,305.08,0.0,0.0,0.000,570927.2,570927.2,7047,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455054,50387.00
01/22/2016 04:30,2,0.000,ALERT,212.38,299.67,59.981,1453455003,"274151322000068","219011344069620",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,478003.9,478003.9,7445,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455056,50388.00
01/22/2016 04:30,2,0.000,ALERT,211.93,301.47,59.981,1453455003,"201051344001135","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,309905.0,309905.0,17959,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455058,50389.00
01/22/2016 04:30,2,0.000,ALERT,212.38,303.58,59.991,1453455003,"201051344000594","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,315803.8,315803.8,13348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455060,50390.00
01/22/2016 04:30,2,0.000,ALERT,212.16,301.17,59.970,1453455003,"201051344001203","219011344069620",0.00,-4.00,0,298.47,305.38,0.0,0.0,0.000,316414.4,316414.4,17960,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455062,50391.00
01/22/2016 04:30,2,0.000,ALERT,211.70,301.17,59.996,1453455003,"274151322000054","219011344069620",0.00,-2.50,0,297.87,305.68,0.0,0.0,0.000,583286.6,583286.6,7055,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455064,50392.00
01/22/2016 04:30,2,0.000,ALERT,213.06,302.68,59.981,1453455003,"201051344000867","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,305032.9,305032.9,13327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455065,50393.00
01/22/2016 04:30,2,0.000,ALERT,212.16,301.47,59.986,1453455003,"201051344001093","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,315009.7,315009.7,17931,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455067,50394.00
01/22/2016 04:30,2,0.000,ALERT,212.38,302.98,59.996,1453455003,"201051344000900","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,318905.5,318905.5,13179,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455069,50395.00
01/22/2016 04:30,2,0.000,ALERT,212.83,302.37,59.981,1453455003,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,312485.7,312485.7,13268,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455071,50396.00
01/22/2016 04:30,2,0.000,ALERT,212.61,303.58,60.018,1453455003,"201051344000569","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,320446.1,320446.1,13114,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455072,50397.00
01/22/2016 04:30,2,0.000,ALERT,212.61,302.98,59.991,1453455003,"201051344000983","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,314963.9,314963.9,13250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455074,50398.00
01/22/2016 04:30,2,0.000,ALERT,212.61,302.98,59.991,1453455003,"201051344001158","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,309937.3,309937.3,13356,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455076,50399.00
01/22/2016 04:30,2,0.000,ALERT,213.06,303.58,59.959,1453455003,"201051344000576","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,313616.2,313616.2,13195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455078,50400.00
01/22/2016 04:30,2,0.000,ALERT,211.70,299.37,60.007,1453455003,"274151322000087","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,558429.8,558429.8,7082,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455080,50401.00
01/22/2016 04:45,2,0.000,ALERT,213.06,302.98,59.970,1453455904,"201051344000645","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,313688.9,313688.9,13229,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455906,50402.00
01/22/2016 04:45,2,0.000,ALERT,212.16,300.87,59.959,1453455904,"274151322000085","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,585958.2,585958.2,7075,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455908,50403.00
01/22/2016 04:45,2,0.000,ALERT,213.29,302.68,59.991,1453455904,"201051344000633","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,305771.7,305771.7,13361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455910,50404.00
01/22/2016 04:45,2,0.000,ALERT,212.83,303.28,59.986,1453455904,"201051344000469","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,307247.5,307247.5,13327,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455912,50405.00
01/22/2016 04:45,2,0.000,ALERT,211.93,301.47,59.959,1453455904,"201051344000646","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,311566.3,311566.3,17965,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455913,50406.00
01/22/2016 04:45,2,0.000,ALERT,211.93,300.87,59.965,1453455904,"274151322000052","219011344069620",0.00,-3.50,0,298.47,305.38,0.0,0.0,0.000,593732.4,593732.4,7153,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455915,50407.00
01/22/2016 04:45,2,0.000,ALERT,212.38,301.77,59.970,1453455904,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,316489.9,316489.9,17960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455917,50408.00
01/22/2016 04:45,2,0.000,ALERT,212.16,301.77,59.965,1453455904,"201051344001230","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,315098.8,315098.8,17964,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455919,50409.00
01/22/2016 04:45,2,0.000,ALERT,212.61,302.37,59.981,1453455904,"201051344000582","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,309701.7,309701.7,17949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455921,50410.00
01/22/2016 04:45,2,0.000,ALERT,211.70,301.17,59.965,1453455904,"201051344000955","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,319038.5,319038.5,17938,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455922,50411.00
01/22/2016 04:45,2,0.000,ALERT,211.93,300.87,59.933,1453455904,"274151322000094","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,477766.2,477766.2,7431,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455924,50412.00
01/22/2016 04:45,2,0.000,ALERT,212.61,303.58,59.970,1453455904,"201051344000579","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,320403.2,320403.2,13334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455926,50413.00
01/22/2016 04:45,2,0.000,ALERT,211.70,301.47,59.970,1453455904,"201051344000890","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,317195.0,317195.0,17993,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455928,50414.00
01/22/2016 04:45,2,0.000,ALERT,212.16,301.17,59.970,1453455904,"201051344000438","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,318985.1,318985.1,17969,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455930,50415.00
01/22/2016 04:45,2,0.000,ALERT,212.38,300.87,59.970,1453455904,"201051344000417","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,313068.0,313068.0,18043,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455931,50416.00
01/22/2016 04:45,2,0.000,ALERT,211.93,301.17,59.991,1453455904,"274151322000083","219011344069620",0.00,-3.00,0,299.07,305.38,0.0,0.0,0.000,588040.2,588040.2,7174,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455933,50417.00
01/22/2016 04:45,2,0.000,ALERT,212.61,301.17,59.975,1453455904,"274151322000076","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,624651.7,624651.7,7171,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455935,50418.00
01/22/2016 04:45,2,0.000,ALERT,212.61,303.58,59.970,1453455904,"201051344000868","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,304949.7,304949.7,13253,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455937,50419.00
01/22/2016 04:45,2,0.000,ALERT,212.16,302.37,59.991,1453455904,"274151322000095","219011344069620",0.00,-4.00,0,299.67,305.98,0.0,0.0,0.000,617565.9,617565.9,7156,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455939,50420.00
01/22/2016 04:45,2,0.000,ALERT,212.61,302.98,59.975,1453455904,"201051344000988","219011344069620",0.00,-3.00,0,298.17,304.48,0.0,0.0,0.000,304693.3,304693.3,13338,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455940,50421.00
01/22/2016 04:45,2,0.000,ALERT,211.93,300.57,60.023,1453455904,"201051344001025","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,317090.3,317090.3,17943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455942,50422.00
01/22/2016 04:45,2,0.000,ALERT,212.38,302.98,59.981,1453455904,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,314822.9,314822.9,13329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455944,50423.00
01/22/2016 04:45,2,0.000,ALERT,213.29,303.28,60.028,1453455904,"201051344000853","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,312353.2,312353.2,13214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455946,50424.00
01/22/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1453455904,"201051344000685","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,318622.7,318622.7,17956,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455948,50425.00
01/22/2016 04:45,2,0.000,ALERT,212.38,301.77,59.981,1453455904,"201051344001145","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,319929.9,319929.9,17916,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455951,50426.00
01/22/2016 04:45,2,0.000,ALERT,212.16,300.57,59.986,1453455904,"201051344000651","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,313475.3,313475.3,17973,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455953,50427.00
01/22/2016 04:45,2,0.000,ALERT,211.70,300.87,59.965,1453455904,"274151322000088","219011344069620",0.00,-2.50,0,298.17,304.78,0.0,0.0,0.000,570927.2,570927.2,7049,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455954,50428.00
01/22/2016 04:45,2,0.000,ALERT,212.83,300.27,59.975,1453455904,"274151322000068","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,478003.9,478003.9,7447,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455956,50429.00
01/22/2016 04:45,2,0.000,ALERT,211.93,301.17,59.965,1453455904,"201051344001135","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,309905.0,309905.0,17961,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455958,50430.00
01/22/2016 04:45,2,0.000,ALERT,212.38,303.58,59.986,1453455904,"201051344000594","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,315803.8,315803.8,13350,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455960,50431.00
01/22/2016 04:45,2,0.000,ALERT,212.16,301.17,59.991,1453455904,"201051344001203","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,316414.4,316414.4,17962,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455962,50432.00
01/22/2016 04:45,2,0.000,ALERT,211.70,300.87,59.970,1453455904,"274151322000054","219011344069620",0.00,-2.50,0,298.47,305.08,0.0,0.0,0.000,583286.6,583286.6,7057,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455963,50433.00
01/22/2016 04:45,2,0.000,ALERT,212.83,302.68,59.981,1453455904,"201051344000867","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,305032.9,305032.9,13329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455965,50434.00
01/22/2016 04:45,2,0.000,ALERT,212.16,301.17,59.981,1453455904,"201051344001093","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,315009.7,315009.7,17933,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455967,50435.00
01/22/2016 04:45,2,0.000,ALERT,212.38,302.98,59.981,1453455904,"201051344000900","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,318905.5,318905.5,13181,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455969,50436.00
01/22/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1453455904,"201051344000648","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,312485.7,312485.7,13270,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455971,50437.00
01/22/2016 04:45,2,0.000,ALERT,212.83,303.58,59.975,1453455904,"201051344000569","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,320446.1,320446.1,13116,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455973,50438.00
01/22/2016 04:45,2,0.000,ALERT,212.61,302.98,59.981,1453455904,"201051344000983","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,314963.9,314963.9,13252,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455975,50439.00
01/22/2016 04:45,2,0.000,ALERT,212.83,303.28,59.938,1453455904,"201051344001158","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,309937.3,309937.3,13358,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453455977,50440.00
01/22/2016 04:45,2,0.000,ALERT,213.06,303.58,59.975,1453455904,"201051344000576","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,313616.2,313616.2,13197,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455979,50441.00
01/22/2016 04:45,2,0.000,ALERT,212.16,299.67,59.975,1453455904,"274151322000087","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,558429.8,558429.8,7084,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455980,50442.00
01/22/2016 04:45,2,0.000,ALERT,212.38,301.17,59.928,1453455904,"201051344000917","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,316383.1,316383.1,17934,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453455982,50443.00
01/22/2016 05:00,2,0.000,ALERT,212.38,301.77,59.970,1453456803,"201051344000645","219011344069620",0.00,-3.00,0,300.27,308.09,0.0,0.0,0.000,313688.9,313688.9,13231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456805,50444.00
01/22/2016 05:00,2,0.000,ALERT,211.48,299.97,59.949,1453456803,"274151322000085","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,585958.2,585958.2,7077,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456807,50445.00
01/22/2016 05:00,2,0.000,ALERT,212.38,301.17,59.954,1453456803,"201051344000633","219011344069620",0.00,-3.50,0,298.77,307.48,0.0,0.0,0.000,305771.7,305771.7,13363,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456809,50446.00
01/22/2016 05:00,2,0.000,ALERT,211.93,301.77,59.949,1453456803,"201051344000469","219011344069620",0.00,-4.00,0,299.37,307.48,0.0,0.0,0.000,307247.5,307247.5,13329,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456811,50447.00
01/22/2016 05:00,2,0.000,ALERT,211.03,300.27,59.959,1453456803,"201051344000646","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,311566.3,311566.3,17967,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456813,50448.00
01/22/2016 05:00,2,0.000,ALERT,211.03,300.57,59.938,1453456803,"274151322000052","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,593732.4,593732.4,7155,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456814,50449.00
01/22/2016 05:00,2,0.000,ALERT,211.25,300.27,59.949,1453456803,"201051344000585","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,316489.9,316489.9,17962,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456816,50450.00
01/22/2016 05:00,2,0.000,ALERT,211.03,300.57,59.959,1453456803,"201051344001230","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,315098.8,315098.8,17966,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456818,50451.00
01/22/2016 05:00,2,0.000,ALERT,211.70,301.47,59.928,1453456803,"201051344000582","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,309701.7,309701.7,17951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456820,50452.00
01/22/2016 05:00,2,0.000,ALERT,210.80,300.57,59.954,1453456803,"201051344000955","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,319038.5,319038.5,17940,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456822,50453.00
01/22/2016 05:00,2,0.000,ALERT,211.25,299.37,59.986,1453456803,"274151322000094","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,477766.2,477766.2,7433,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456823,50454.00
01/22/2016 05:00,2,0.000,ALERT,211.93,302.07,59.986,1453456803,"201051344000579","219011344069620",0.00,-3.00,0,300.87,308.99,0.0,0.0,0.000,320403.2,320403.2,13336,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456825,50455.00
01/22/2016 05:00,2,0.000,ALERT,211.03,300.87,59.959,1453456803,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,317195.0,317195.0,17995,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456827,50456.00
01/22/2016 05:00,2,0.000,ALERT,211.48,300.27,59.944,1453456803,"201051344000438","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,318985.1,318985.1,17971,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456829,50457.00
01/22/2016 05:00,2,0.000,ALERT,211.48,299.67,59.928,1453456803,"201051344000417","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,313068.0,313068.0,18045,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456831,50458.00
01/22/2016 05:00,2,0.000,ALERT,211.25,299.97,59.944,1453456803,"274151322000083","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,588040.2,588040.2,7176,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456833,50459.00
01/22/2016 05:00,2,0.000,ALERT,211.48,299.67,59.944,1453456803,"274151322000076","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,624651.7,624651.7,7173,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456835,50460.00
01/22/2016 05:00,2,0.000,ALERT,211.93,302.07,60.002,1453456803,"201051344000868","219011344069620",0.00,-3.50,0,300.87,309.29,0.0,0.0,0.000,304949.7,304949.7,13255,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456837,50461.00
01/22/2016 05:00,2,0.000,ALERT,211.03,300.87,59.944,1453456803,"274151322000095","219011344069620",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,617565.9,617565.9,7158,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456839,50462.00
01/22/2016 05:00,2,0.000,ALERT,211.70,301.17,59.917,1453456803,"201051344000988","219011344069620",0.00,-3.50,0,297.87,306.88,0.0,0.0,0.000,304693.3,304693.3,13340,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456841,50463.00
01/22/2016 05:00,2,0.000,ALERT,211.25,299.97,59.944,1453456803,"201051344001025","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,317090.3,317090.3,17945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456842,50464.00
01/22/2016 05:00,2,0.000,ALERT,211.70,301.47,59.944,1453456803,"201051344000458","219011344069620",0.00,-2.00,0,300.27,308.69,0.0,0.0,0.000,314822.9,314822.9,13331,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456844,50465.00
01/22/2016 05:00,2,0.000,ALERT,212.38,301.17,59.949,1453456803,"201051344000853","219011344069620",0.00,-3.50,0,300.27,308.09,0.0,0.0,0.000,312353.2,312353.2,13216,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456846,50466.00
01/22/2016 05:00,2,0.000,ALERT,211.70,300.27,59.949,1453456803,"201051344000685","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,318622.7,318622.7,17958,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456848,50467.00
01/22/2016 05:00,2,0.000,ALERT,211.48,299.97,59.938,1453456803,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,316383.1,316383.1,17936,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456850,50468.00
01/22/2016 05:00,2,0.000,ALERT,211.70,300.87,59.996,1453456803,"201051344001145","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,319929.9,319929.9,17918,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456852,50469.00
01/22/2016 05:00,2,0.000,ALERT,211.48,299.97,59.928,1453456803,"201051344000651","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,313475.3,313475.3,17975,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456853,50470.00
01/22/2016 05:00,2,0.000,ALERT,210.57,299.97,59.954,1453456803,"274151322000088","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,570927.2,570927.2,7051,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456855,50471.00
01/22/2016 05:00,2,0.000,ALERT,211.70,298.77,59.944,1453456803,"274151322000068","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,478003.9,478003.9,7449,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456857,50472.00
01/22/2016 05:00,2,0.000,ALERT,211.03,300.57,59.896,1453456803,"201051344001135","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,309905.0,309905.0,17963,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456859,50473.00
01/22/2016 05:00,2,0.000,ALERT,211.48,301.77,59.944,1453456803,"201051344000594","219011344069620",0.00,-3.50,0,299.97,308.39,0.0,0.0,0.000,315803.8,315803.8,13352,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456861,50474.00
01/22/2016 05:00,2,0.000,ALERT,211.48,299.97,59.938,1453456803,"201051344001203","219011344069620",0.00,-4.00,0,297.87,304.78,0.0,0.0,0.000,316414.4,316414.4,17964,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456862,50475.00
01/22/2016 05:00,2,0.000,ALERT,210.80,299.97,59.938,1453456803,"274151322000054","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,583286.6,583286.6,7059,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456864,50476.00
01/22/2016 05:00,2,0.000,ALERT,212.16,301.17,59.949,1453456803,"201051344000867","219011344069620",0.00,-2.50,0,299.67,308.99,0.0,0.0,0.000,305032.9,305032.9,13331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453456866,50477.00
01/22/2016 05:00,2,0.000,ALERT,211.48,300.87,59.944,1453456803,"201051344001093","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,315009.7,315009.7,17935,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456868,50478.00
