ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 05:00,2,0.000,ALERT,211.93,301.47,59.996,1453456803,"201051344000900","219011344069620",0.00,-3.50,0,299.97,307.48,0.0,0.0,0.000,318905.5,318905.5,13183,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453456870,50479.00
01/22/2016 05:00,2,0.000,ALERT,212.16,300.87,59.949,1453456803,"201051344000648","219011344069620",0.00,-4.00,0,299.67,308.09,0.0,0.0,0.000,312485.7,312485.7,13272,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456872,50480.00
01/22/2016 05:00,2,0.000,ALERT,212.16,302.37,59.949,1453456803,"201051344000569","219011344069620",0.00,-3.50,0,300.87,308.99,0.0,0.0,0.000,320446.1,320446.1,13118,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456873,50481.00
01/22/2016 05:00,2,0.000,ALERT,211.93,301.77,59.949,1453456803,"201051344000983","219011344069620",0.00,-3.00,0,300.27,308.69,0.0,0.0,0.000,314963.9,314963.9,13254,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456875,50482.00
01/22/2016 05:00,2,0.000,ALERT,212.16,301.47,59.949,1453456803,"201051344001158","219011344069620",0.00,-4.00,0,299.67,307.18,0.0,0.0,0.000,309937.3,309937.3,13360,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456877,50483.00
01/22/2016 05:00,2,0.000,ALERT,212.61,302.07,59.944,1453456803,"201051344000576","219011344069620",0.00,-3.50,0,300.57,308.09,0.0,0.0,0.000,313616.2,313616.2,13199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453456879,50484.00
01/22/2016 05:00,2,0.000,ALERT,211.03,299.07,59.938,1453456803,"274151322000087","219011344069620",0.00,-2.00,0,296.66,303.28,0.0,0.0,0.000,558429.8,558429.8,7086,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453456880,50485.00
01/22/2016 05:15,2,0.000,ALERT,212.16,301.47,59.991,1453457703,"201051344000645","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,313688.9,313688.9,13233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457705,50486.00
01/22/2016 05:15,2,0.000,ALERT,211.03,299.67,59.975,1453457703,"274151322000085","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,585958.2,585958.2,7079,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457707,50487.00
01/22/2016 05:15,2,0.000,ALERT,212.38,301.77,59.986,1453457703,"201051344000633","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,305771.7,305771.7,13365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453457709,50488.00
01/22/2016 05:15,2,0.000,ALERT,211.70,301.77,59.996,1453457703,"201051344000469","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,307247.5,307247.5,13331,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457710,50489.00
01/22/2016 05:15,2,0.000,ALERT,211.03,300.27,59.986,1453457703,"201051344000646","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,311566.3,311566.3,17969,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453457712,50490.00
01/22/2016 05:15,2,0.000,ALERT,210.80,300.27,59.981,1453457703,"274151322000052","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,593732.4,593732.4,7157,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457714,50491.00
01/22/2016 05:15,2,0.000,ALERT,211.48,300.57,59.991,1453457703,"201051344000585","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,316489.9,316489.9,17964,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457716,50492.00
01/22/2016 05:15,2,0.000,ALERT,211.25,300.57,59.944,1453457703,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,315098.8,315098.8,17968,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457718,50493.00
01/22/2016 05:15,2,0.000,ALERT,211.70,301.17,59.986,1453457703,"201051344000582","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,309701.7,309701.7,17953,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457719,50494.00
01/22/2016 05:15,2,0.000,ALERT,210.80,300.27,59.996,1453457703,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,319038.5,319038.5,17942,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457721,50495.00
01/22/2016 05:15,2,0.000,ALERT,210.80,298.77,60.028,1453457703,"274151322000094","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,477766.2,477766.2,7435,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457723,50496.00
01/22/2016 05:15,2,0.000,ALERT,211.70,302.07,60.002,1453457703,"201051344000579","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,320403.2,320403.2,13338,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457725,50497.00
01/22/2016 05:15,2,0.000,ALERT,211.03,300.57,59.991,1453457703,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,317195.0,317195.0,17997,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457726,50498.00
01/22/2016 05:15,2,0.000,ALERT,211.25,299.97,59.954,1453457703,"201051344000438","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,318985.1,318985.1,17973,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457728,50499.00
01/22/2016 05:15,2,0.000,ALERT,211.48,299.67,60.039,1453457703,"201051344000417","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,313068.0,313068.0,18047,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453457730,50500.00
01/22/2016 05:15,2,0.000,ALERT,211.03,300.27,59.986,1453457703,"274151322000083","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,588040.2,588040.2,7178,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457732,50501.00
01/22/2016 05:15,2,0.000,ALERT,211.48,299.97,59.975,1453457703,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,624651.7,624651.7,7175,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457734,50502.00
01/22/2016 05:15,2,0.000,ALERT,211.48,302.07,59.991,1453457703,"201051344000868","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,304949.7,304949.7,13257,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457736,50503.00
01/22/2016 05:15,2,0.000,ALERT,211.03,300.87,59.981,1453457703,"274151322000095","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,617565.9,617565.9,7160,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457737,50504.00
01/22/2016 05:15,2,0.000,ALERT,211.48,301.17,59.975,1453457703,"201051344000988","219011344069620",0.00,-3.00,0,296.66,303.58,0.0,0.0,0.000,304693.3,304693.3,13342,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453457739,50505.00
01/22/2016 05:15,2,0.000,ALERT,211.03,299.37,59.991,1453457703,"201051344001025","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,317090.3,317090.3,17947,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457741,50506.00
01/22/2016 05:15,2,0.000,ALERT,211.48,301.77,59.991,1453457703,"201051344000458","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,314822.9,314822.9,13333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457743,50507.00
01/22/2016 05:15,2,0.000,ALERT,212.16,301.47,59.991,1453457703,"201051344000853","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,312353.2,312353.2,13218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457745,50508.00
01/22/2016 05:15,2,0.000,ALERT,211.70,300.57,60.002,1453457703,"201051344000685","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,318622.7,318622.7,17960,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457746,50509.00
01/22/2016 05:15,2,0.000,ALERT,211.25,299.67,59.986,1453457703,"201051344000917","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,316383.1,316383.1,17938,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457748,50510.00
01/22/2016 05:15,2,0.000,ALERT,211.25,300.27,60.018,1453457703,"201051344001145","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,319929.9,319929.9,17920,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457750,50511.00
01/22/2016 05:15,2,0.000,ALERT,211.03,299.37,59.981,1453457703,"201051344000651","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,313475.3,313475.3,17977,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457752,50512.00
01/22/2016 05:15,2,0.000,ALERT,210.57,299.07,60.018,1453457703,"274151322000088","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,570927.2,570927.2,7053,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453457754,50513.00
01/22/2016 05:15,2,0.000,ALERT,211.48,298.77,59.981,1453457703,"274151322000068","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,478003.9,478003.9,7451,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457756,50514.00
01/22/2016 05:15,2,0.000,ALERT,210.80,299.97,59.986,1453457703,"201051344001135","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,309905.0,309905.0,17965,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453457758,50515.00
01/22/2016 05:15,2,0.000,ALERT,211.25,302.07,59.986,1453457703,"201051344000594","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,315803.8,315803.8,13354,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453457760,50516.00
01/22/2016 05:15,2,0.000,ALERT,211.03,299.67,60.023,1453457703,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,316414.4,316414.4,17966,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457762,50517.00
01/22/2016 05:15,2,0.000,ALERT,210.57,299.07,59.986,1453457703,"274151322000054","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,583286.6,583286.6,7061,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457763,50518.00
01/22/2016 05:15,2,0.000,ALERT,211.93,301.17,59.981,1453457703,"201051344000867","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,305032.9,305032.9,13333,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457765,50519.00
01/22/2016 05:15,2,0.000,ALERT,211.03,299.67,59.970,1453457703,"201051344001093","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,315009.7,315009.7,17937,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457767,50520.00
01/22/2016 05:15,2,0.000,ALERT,211.48,301.77,59.986,1453457703,"201051344000900","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,318905.5,318905.5,13185,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457769,50521.00
01/22/2016 05:15,2,0.000,ALERT,211.93,301.17,59.991,1453457703,"201051344000648","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,312485.7,312485.7,13274,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457770,50522.00
01/22/2016 05:15,2,0.000,ALERT,211.70,302.37,59.981,1453457703,"201051344000569","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,320446.1,320446.1,13120,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457772,50523.00
01/22/2016 05:15,2,0.000,ALERT,211.70,301.77,59.975,1453457703,"201051344000983","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,314963.9,314963.9,13256,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457774,50524.00
01/22/2016 05:15,2,0.000,ALERT,211.70,301.47,59.975,1453457703,"201051344001158","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,309937.3,309937.3,13362,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457776,50525.00
01/22/2016 05:15,2,0.000,ALERT,212.16,302.37,60.018,1453457703,"201051344000576","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,313616.2,313616.2,13201,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457778,50526.00
01/22/2016 05:15,2,0.000,ALERT,211.03,299.07,59.949,1453457703,"274151322000087","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,558429.8,558429.8,7088,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453457780,50527.00
01/22/2016 05:30,2,0.000,ALERT,211.93,301.17,59.938,1453458604,"201051344000645","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,313688.9,313688.9,13235,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458606,50528.00
01/22/2016 05:30,2,0.000,ALERT,211.03,299.37,59.938,1453458604,"274151322000085","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,585958.2,585958.2,7081,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458607,50529.00
01/22/2016 05:30,2,0.000,ALERT,212.16,301.17,59.975,1453458604,"201051344000633","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,305771.7,305771.7,13367,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458609,50530.00
01/22/2016 05:30,2,0.000,ALERT,211.48,301.17,60.002,1453458604,"201051344000469","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,307247.5,307247.5,13333,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458611,50531.00
01/22/2016 05:30,2,0.000,ALERT,210.57,299.37,59.975,1453458604,"201051344000646","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,311566.3,311566.3,17971,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458613,50532.00
01/22/2016 05:30,2,0.000,ALERT,210.57,299.97,59.965,1453458604,"274151322000052","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,593732.4,593732.4,7159,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458615,50533.00
01/22/2016 05:30,2,0.000,ALERT,211.03,299.97,59.965,1453458604,"201051344000585","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,316489.9,316489.9,17966,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458617,50534.00
01/22/2016 05:30,2,0.000,ALERT,210.80,299.67,59.965,1453458604,"201051344001230","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,315098.8,315098.8,17970,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458619,50535.00
01/22/2016 05:30,2,0.000,ALERT,211.25,300.57,60.023,1453458604,"201051344000582","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,309701.7,309701.7,17955,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458621,50536.00
01/22/2016 05:30,2,0.000,ALERT,210.35,299.67,60.007,1453458604,"201051344000955","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,319038.5,319038.5,17944,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458622,50537.00
01/22/2016 05:30,2,0.000,ALERT,210.57,298.77,59.928,1453458604,"274151322000094","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,477766.2,477766.2,7437,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458624,50538.00
01/22/2016 05:30,2,0.000,ALERT,211.25,301.17,59.965,1453458604,"201051344000579","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,320403.2,320403.2,13340,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458626,50539.00
01/22/2016 05:30,2,0.000,ALERT,210.57,299.67,59.981,1453458604,"201051344000890","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,317195.0,317195.0,17999,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458628,50540.00
01/22/2016 05:30,2,0.000,ALERT,210.80,299.07,59.975,1453458604,"201051344000438","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,318985.1,318985.1,17975,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458630,50541.00
01/22/2016 05:30,2,0.000,ALERT,211.03,298.77,59.986,1453458604,"201051344000417","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,313068.0,313068.0,18049,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458631,50542.00
01/22/2016 05:30,2,0.000,ALERT,210.80,300.27,59.986,1453458604,"274151322000083","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,588040.2,588040.2,7180,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458633,50543.00
01/22/2016 05:30,2,0.000,ALERT,211.25,299.37,59.975,1453458604,"274151322000076","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,624651.7,624651.7,7177,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458635,50544.00
01/22/2016 05:30,2,0.000,ALERT,211.25,301.47,59.975,1453458604,"201051344000868","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,304949.7,304949.7,13259,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458637,50545.00
01/22/2016 05:30,2,0.000,ALERT,210.80,300.27,59.965,1453458604,"274151322000095","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,617565.9,617565.9,7162,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458639,50546.00
01/22/2016 05:30,2,0.000,ALERT,211.25,300.57,59.981,1453458604,"201051344000988","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,304693.3,304693.3,13344,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458640,50547.00
01/22/2016 05:30,2,0.000,ALERT,210.57,298.77,59.996,1453458604,"201051344001025","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,317090.3,317090.3,17949,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458642,50548.00
01/22/2016 05:30,2,0.000,ALERT,211.25,301.17,60.007,1453458604,"201051344000458","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,314822.9,314822.9,13335,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458644,50549.00
01/22/2016 05:30,2,0.000,ALERT,211.70,300.57,60.018,1453458604,"201051344000853","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,312353.2,312353.2,13220,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458646,50550.00
01/22/2016 05:30,2,0.000,ALERT,211.25,299.67,59.975,1453458604,"201051344000685","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,318622.7,318622.7,17962,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458648,50551.00
01/22/2016 05:30,2,0.000,ALERT,211.03,299.37,59.965,1453458604,"201051344000917","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,316383.1,316383.1,17940,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458650,50552.00
01/22/2016 05:30,2,0.000,ALERT,211.25,299.97,59.928,1453458604,"201051344001145","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,319929.9,319929.9,17922,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458652,50553.00
01/22/2016 05:30,2,0.000,ALERT,211.03,299.37,59.975,1453458604,"201051344000651","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,313475.3,313475.3,17979,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458654,50554.00
01/22/2016 05:30,2,0.000,ALERT,210.35,298.77,59.975,1453458604,"274151322000088","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,570927.2,570927.2,7055,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458655,50555.00
01/22/2016 05:30,2,0.000,ALERT,211.25,298.47,59.959,1453458604,"274151322000068","219011344069620",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,478003.9,478003.9,7453,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458657,50556.00
01/22/2016 05:30,2,0.000,ALERT,210.57,299.67,59.959,1453458604,"201051344001135","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,309905.0,309905.0,17967,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458659,50557.00
01/22/2016 05:30,2,0.000,ALERT,210.80,301.17,59.970,1453458604,"201051344000594","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,315803.8,315803.8,13356,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458661,50558.00
01/22/2016 05:30,2,0.000,ALERT,211.03,299.37,59.965,1453458604,"201051344001203","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,316414.4,316414.4,17968,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458662,50559.00
01/22/2016 05:30,2,0.000,ALERT,210.57,299.67,59.922,1453458604,"274151322000054","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,583286.6,583286.6,7063,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458664,50560.00
01/22/2016 05:30,2,0.000,ALERT,211.48,300.57,59.917,1453458604,"201051344000867","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,305032.9,305032.9,13335,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458666,50561.00
01/22/2016 05:30,2,0.000,ALERT,210.80,299.37,59.938,1453458604,"201051344001093","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,315009.7,315009.7,17939,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458668,50562.00
01/22/2016 05:30,2,0.000,ALERT,211.03,301.17,59.959,1453458604,"201051344000900","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,318905.5,318905.5,13187,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458670,50563.00
01/22/2016 05:30,2,0.000,ALERT,211.48,300.57,59.954,1453458604,"201051344000648","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,312485.7,312485.7,13276,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458671,50564.00
01/22/2016 05:30,2,0.000,ALERT,211.48,302.07,59.938,1453458604,"201051344000569","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,320446.1,320446.1,13122,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458673,50565.00
01/22/2016 05:30,2,0.000,ALERT,211.25,301.17,59.954,1453458604,"201051344000983","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,314963.9,314963.9,13258,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458675,50566.00
01/22/2016 05:30,2,0.000,ALERT,211.48,300.87,59.991,1453458604,"201051344001158","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,309937.3,309937.3,13364,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453458677,50567.00
01/22/2016 05:30,2,0.000,ALERT,211.70,301.47,59.954,1453458604,"201051344000576","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,313616.2,313616.2,13203,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458679,50568.00
01/22/2016 05:30,2,0.000,ALERT,210.57,297.87,59.954,1453458604,"274151322000087","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,558429.8,558429.8,7090,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453458681,50569.00
01/22/2016 05:45,2,0.000,ALERT,211.25,299.97,59.986,1453459503,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,313688.9,313688.9,13237,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453459505,50570.00
01/22/2016 05:45,2,0.000,ALERT,210.35,299.07,59.938,1453459503,"274151322000085","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,585958.2,585958.2,7083,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459507,50571.00
01/22/2016 05:45,2,0.000,ALERT,211.48,299.97,60.007,1453459503,"201051344000633","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,305771.7,305771.7,13369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459509,50572.00
01/22/2016 05:45,2,0.000,ALERT,211.03,300.27,59.975,1453459503,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,307247.5,307247.5,13335,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459511,50573.00
01/22/2016 05:45,2,0.000,ALERT,210.35,299.07,59.975,1453459503,"201051344000646","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,311566.3,311566.3,17973,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459513,50574.00
01/22/2016 05:45,2,0.000,ALERT,209.90,299.07,59.975,1453459503,"274151322000052","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,593732.4,593732.4,7161,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459514,50575.00
01/22/2016 05:45,2,0.000,ALERT,210.57,299.37,59.970,1453459503,"201051344000585","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,316489.9,316489.9,17968,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459516,50576.00
01/22/2016 05:45,2,0.000,ALERT,210.35,299.07,59.970,1453459503,"201051344001230","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,315098.8,315098.8,17972,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459518,50577.00
01/22/2016 05:45,2,0.000,ALERT,210.80,299.67,59.970,1453459503,"201051344000582","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,309701.7,309701.7,17957,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459520,50578.00
01/22/2016 05:45,2,0.000,ALERT,210.12,299.07,60.007,1453459503,"201051344000955","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,319038.5,319038.5,17946,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459522,50579.00
01/22/2016 05:45,2,0.000,ALERT,209.90,297.57,59.965,1453459503,"274151322000094","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,477766.2,477766.2,7439,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459524,50580.00
01/22/2016 05:45,2,0.000,ALERT,210.80,300.57,59.944,1453459503,"201051344000579","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,320403.2,320403.2,13342,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459525,50581.00
01/22/2016 05:45,2,0.000,ALERT,210.12,299.37,59.975,1453459503,"201051344000890","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,317195.0,317195.0,18001,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459527,50582.00
01/22/2016 05:45,2,0.000,ALERT,210.35,298.47,59.928,1453459503,"201051344000438","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,318985.1,318985.1,17977,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459529,50583.00
01/22/2016 05:45,2,0.000,ALERT,210.80,298.47,59.965,1453459503,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,313068.0,313068.0,18051,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459531,50584.00
01/22/2016 05:45,2,0.000,ALERT,210.35,298.77,59.959,1453459503,"274151322000083","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,588040.2,588040.2,7182,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459533,50585.00
01/22/2016 05:45,2,0.000,ALERT,210.57,298.47,59.965,1453459503,"274151322000076","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,624651.7,624651.7,7179,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459534,50586.00
01/22/2016 05:45,2,0.000,ALERT,210.80,300.87,59.970,1453459503,"201051344000868","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,304949.7,304949.7,13261,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459536,50587.00
01/22/2016 05:45,2,0.000,ALERT,210.12,299.97,59.965,1453459503,"274151322000095","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,617565.9,617565.9,7164,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459539,50588.00
01/22/2016 05:45,2,0.000,ALERT,210.80,300.57,59.970,1453459503,"201051344000988","219011344069620",0.00,-3.00,0,295.76,302.37,0.0,0.0,0.000,304693.3,304693.3,13346,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453459541,50589.00
01/22/2016 05:45,2,0.000,ALERT,210.12,298.17,59.959,1453459503,"201051344001025","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,317090.3,317090.3,17951,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459542,50590.00
01/22/2016 05:45,2,0.000,ALERT,210.80,300.87,59.922,1453459503,"201051344000458","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,314822.9,314822.9,13337,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453459544,50591.00
01/22/2016 05:45,2,0.000,ALERT,211.48,300.27,59.959,1453459503,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,312353.2,312353.2,13222,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459546,50592.00
01/22/2016 05:45,2,0.000,ALERT,210.80,298.77,59.959,1453459503,"201051344000685","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,318622.7,318622.7,17964,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453459548,50593.00
01/22/2016 05:45,2,0.000,ALERT,210.57,298.47,60.007,1453459503,"201051344000917","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,316383.1,316383.1,17942,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453459550,50594.00
01/22/2016 05:45,2,0.000,ALERT,210.57,298.77,59.965,1453459503,"201051344001145","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,319929.9,319929.9,17924,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453459552,50595.00
01/22/2016 05:45,2,0.000,ALERT,210.57,298.17,59.981,1453459503,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,313475.3,313475.3,17981,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453459554,50596.00
01/22/2016 05:45,2,0.000,ALERT,209.90,299.07,59.965,1453459503,"274151322000088","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,570927.2,570927.2,7057,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459555,50597.00
01/22/2016 05:45,2,0.000,ALERT,210.80,298.17,59.933,1453459503,"274151322000068","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,478003.9,478003.9,7455,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459557,50598.00
01/22/2016 05:45,2,0.000,ALERT,210.12,299.07,59.975,1453459503,"201051344001135","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,309905.0,309905.0,17969,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453459559,50599.00
01/22/2016 05:45,2,0.000,ALERT,210.57,301.17,59.970,1453459503,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,315803.8,315803.8,13358,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459561,50600.00
01/22/2016 05:45,2,0.000,ALERT,210.57,298.47,59.975,1453459503,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,316414.4,316414.4,17970,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459562,50601.00
01/22/2016 05:45,2,0.000,ALERT,210.12,298.77,59.959,1453459503,"274151322000054","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,583286.6,583286.6,7065,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459564,50602.00
01/22/2016 05:45,2,0.000,ALERT,211.25,300.27,59.944,1453459503,"201051344000867","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,305032.9,305032.9,13337,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453459566,50603.00
01/22/2016 05:45,2,0.000,ALERT,210.57,298.77,59.965,1453459503,"201051344001093","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,315009.7,315009.7,17941,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453459568,50604.00
01/22/2016 05:45,2,0.000,ALERT,211.03,301.17,59.996,1453459503,"201051344000900","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,318905.5,318905.5,13189,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459570,50605.00
01/22/2016 05:45,2,0.000,ALERT,211.25,299.97,59.970,1453459503,"201051344000648","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,312485.7,312485.7,13278,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459572,50606.00
01/22/2016 05:45,2,0.000,ALERT,211.25,301.47,59.981,1453459503,"201051344000569","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,320446.1,320446.1,13124,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459573,50607.00
01/22/2016 05:45,2,0.000,ALERT,210.80,300.57,59.970,1453459503,"201051344000983","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,314963.9,314963.9,13260,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459575,50608.00
01/22/2016 05:45,2,0.000,ALERT,211.03,300.87,59.970,1453459503,"201051344001158","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,309937.3,309937.3,13366,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459577,50609.00
01/22/2016 05:45,2,0.000,ALERT,211.48,301.47,59.970,1453459503,"201051344000576","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,313616.2,313616.2,13205,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459579,50610.00
01/22/2016 05:45,2,0.000,ALERT,210.35,298.17,59.965,1453459503,"274151322000087","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,558429.8,558429.8,7092,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453459581,50611.00
01/22/2016 06:00,2,0.000,ALERT,211.03,299.67,59.981,1453460403,"201051344000645","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,313688.9,313688.9,13239,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460405,50612.00
01/22/2016 06:00,2,0.000,ALERT,210.12,298.47,59.949,1453460403,"274151322000085","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,585958.2,585958.2,7085,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460407,50613.00
01/22/2016 06:00,2,0.000,ALERT,211.25,299.67,59.970,1453460403,"201051344000633","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,305771.7,305771.7,13371,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460409,50614.00
01/22/2016 06:00,2,0.000,ALERT,210.80,299.67,59.991,1453460403,"201051344000469","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,307247.5,307247.5,13337,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460411,50615.00
01/22/2016 06:00,2,0.000,ALERT,209.90,298.17,59.986,1453460403,"201051344000646","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,311566.3,311566.3,17975,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460412,50616.00
01/22/2016 06:00,2,0.000,ALERT,209.67,297.87,59.975,1453460403,"274151322000052","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,593732.4,593732.4,7163,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460414,50617.00
01/22/2016 06:00,2,0.000,ALERT,209.90,298.17,59.965,1453460403,"201051344000585","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,316489.9,316489.9,17970,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460416,50618.00
01/22/2016 06:00,2,0.000,ALERT,210.12,298.47,59.970,1453460403,"201051344001230","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,315098.8,315098.8,17974,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460418,50619.00
01/22/2016 06:00,2,0.000,ALERT,210.35,298.47,60.023,1453460403,"201051344000582","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,309701.7,309701.7,17959,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460420,50620.00
01/22/2016 06:00,2,0.000,ALERT,209.67,297.87,60.007,1453460403,"201051344000955","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,319038.5,319038.5,17948,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460421,50621.00
01/22/2016 06:00,2,0.000,ALERT,209.90,297.87,59.970,1453460403,"274151322000094","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,477766.2,477766.2,7441,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460423,50622.00
01/22/2016 06:00,2,0.000,ALERT,210.57,300.27,59.975,1453460403,"201051344000579","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,320403.2,320403.2,13344,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460425,50623.00
01/22/2016 06:00,2,0.000,ALERT,209.90,298.47,60.007,1453460403,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,317195.0,317195.0,18003,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460427,50624.00
