ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 06:00,2,0.000,ALERT,209.90,298.17,60.007,1453460403,"201051344000438","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,318985.1,318985.1,17979,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460429,50625.00
01/22/2016 06:00,2,0.000,ALERT,210.12,297.57,59.965,1453460403,"201051344000417","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,313068.0,313068.0,18053,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460431,50626.00
01/22/2016 06:00,2,0.000,ALERT,210.12,298.77,59.965,1453460403,"274151322000083","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,588040.2,588040.2,7184,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460432,50627.00
01/22/2016 06:00,2,0.000,ALERT,210.57,298.47,59.954,1453460403,"274151322000076","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,624651.7,624651.7,7181,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460434,50628.00
01/22/2016 06:00,2,0.000,ALERT,210.57,299.97,59.959,1453460403,"201051344000868","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,304949.7,304949.7,13263,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453460436,50629.00
01/22/2016 06:00,2,0.000,ALERT,209.90,299.67,59.954,1453460403,"274151322000095","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,617565.9,617565.9,7166,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460438,50630.00
01/22/2016 06:00,2,0.000,ALERT,210.57,299.67,59.975,1453460403,"201051344000988","219011344069620",0.00,-3.50,0,295.76,302.68,0.0,0.0,0.000,304693.3,304693.3,13348,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460440,50631.00
01/22/2016 06:00,2,0.000,ALERT,209.67,297.26,59.949,1453460403,"201051344001025","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,317090.3,317090.3,17953,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453460441,50632.00
01/22/2016 06:00,2,0.000,ALERT,210.35,299.67,59.954,1453460403,"201051344000458","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,314822.9,314822.9,13339,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460443,50633.00
01/22/2016 06:00,2,0.000,ALERT,211.25,299.67,59.975,1453460403,"201051344000853","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,312353.2,312353.2,13224,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460445,50634.00
01/22/2016 06:00,2,0.000,ALERT,210.35,298.17,59.959,1453460403,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,318622.7,318622.7,17966,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460447,50635.00
01/22/2016 06:00,2,0.000,ALERT,210.12,297.57,59.954,1453460403,"201051344000917","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,316383.1,316383.1,17944,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460448,50636.00
01/22/2016 06:00,2,0.000,ALERT,210.35,298.47,59.949,1453460403,"201051344001145","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,319929.9,319929.9,17926,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460450,50637.00
01/22/2016 06:00,2,0.000,ALERT,209.90,296.96,59.959,1453460403,"201051344000651","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,313475.3,313475.3,17983,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460452,50638.00
01/22/2016 06:00,2,0.000,ALERT,209.67,298.17,59.938,1453460403,"274151322000088","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,570927.2,570927.2,7059,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460454,50639.00
01/22/2016 06:00,2,0.000,ALERT,210.57,297.87,59.949,1453460403,"274151322000068","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,478003.9,478003.9,7457,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460456,50640.00
01/22/2016 06:00,2,0.000,ALERT,209.67,298.17,59.981,1453460403,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,309905.0,309905.0,17971,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453460457,50641.00
01/22/2016 06:00,2,0.000,ALERT,210.12,299.97,59.949,1453460403,"201051344000594","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,315803.8,315803.8,13360,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460459,50642.00
01/22/2016 06:00,2,0.000,ALERT,209.90,297.57,59.933,1453460403,"201051344001203","219011344069620",0.00,-4.00,0,296.36,302.98,0.0,0.0,0.000,316414.4,316414.4,17972,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453460461,50643.00
01/22/2016 06:00,2,0.000,ALERT,209.90,298.47,59.938,1453460403,"274151322000054","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,583286.6,583286.6,7067,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460463,50644.00
01/22/2016 06:00,2,0.000,ALERT,211.03,299.07,59.944,1453460403,"201051344000867","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,305032.9,305032.9,13339,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453460464,50645.00
01/22/2016 06:00,2,0.000,ALERT,210.12,297.87,59.922,1453460403,"201051344001093","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,315009.7,315009.7,17943,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460466,50646.00
01/22/2016 06:00,2,0.000,ALERT,210.35,299.37,59.933,1453460403,"201051344000900","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,318905.5,318905.5,13191,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460468,50647.00
01/22/2016 06:00,2,0.000,ALERT,210.80,299.07,59.938,1453460403,"201051344000648","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,312485.7,312485.7,13280,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453460470,50648.00
01/22/2016 06:00,2,0.000,ALERT,210.80,300.27,59.933,1453460403,"201051344000569","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,320446.1,320446.1,13126,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460472,50649.00
01/22/2016 06:00,2,0.000,ALERT,210.57,299.67,59.922,1453460403,"201051344000983","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,314963.9,314963.9,13262,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460474,50650.00
01/22/2016 06:00,2,0.000,ALERT,210.57,299.37,59.938,1453460403,"201051344001158","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,309937.3,309937.3,13368,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460476,50651.00
01/22/2016 06:00,2,0.000,ALERT,211.03,300.27,59.938,1453460403,"201051344000576","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,313616.2,313616.2,13207,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460477,50652.00
01/22/2016 06:00,2,0.000,ALERT,209.90,297.26,59.917,1453460403,"274151322000087","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,558429.8,558429.8,7094,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453460479,50653.00
01/22/2016 06:15,2,0.000,ALERT,211.03,299.07,59.975,1453461304,"201051344000645","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,313688.9,313688.9,13241,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453461306,50654.00
01/22/2016 06:15,2,0.000,ALERT,210.12,297.57,59.970,1453461304,"274151322000085","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,585958.2,585958.2,7087,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461308,50655.00
01/22/2016 06:15,2,0.000,ALERT,211.48,299.07,60.012,1453461304,"201051344000633","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,305771.7,305771.7,13373,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461309,50656.00
01/22/2016 06:15,2,0.000,ALERT,211.03,299.37,60.028,1453461304,"201051344000469","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,307247.5,307247.5,13339,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453461311,50657.00
01/22/2016 06:15,2,0.000,ALERT,210.57,299.37,60.018,1453461304,"201051344000646","219011344069620",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,311566.3,311566.3,17977,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461313,50658.00
01/22/2016 06:15,2,0.000,ALERT,209.67,298.17,59.986,1453461304,"274151322000052","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,593732.4,593732.4,7165,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461315,50659.00
01/22/2016 06:15,2,0.000,ALERT,210.57,299.07,60.018,1453461304,"201051344000585","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,316489.9,316489.9,17972,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461317,50660.00
01/22/2016 06:15,2,0.000,ALERT,210.57,299.37,60.007,1453461304,"201051344001230","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,315098.8,315098.8,17976,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461318,50661.00
01/22/2016 06:15,2,0.000,ALERT,211.03,299.97,60.002,1453461304,"201051344000582","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,309701.7,309701.7,17961,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453461320,50662.00
01/22/2016 06:15,2,0.000,ALERT,210.12,298.77,60.034,1453461304,"201051344000955","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,319038.5,319038.5,17950,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453461322,50663.00
01/22/2016 06:15,2,0.000,ALERT,209.67,296.66,60.012,1453461304,"274151322000094","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,477766.2,477766.2,7443,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461324,50664.00
01/22/2016 06:15,2,0.000,ALERT,210.57,299.37,59.981,1453461304,"201051344000579","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,320403.2,320403.2,13346,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461326,50665.00
01/22/2016 06:15,2,0.000,ALERT,210.35,299.07,60.007,1453461304,"201051344000890","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,317195.0,317195.0,18005,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461327,50666.00
01/22/2016 06:15,2,0.000,ALERT,210.57,298.77,60.012,1453461304,"201051344000438","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,318985.1,318985.1,17981,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461329,50667.00
01/22/2016 06:15,2,0.000,ALERT,210.57,298.17,60.002,1453461304,"201051344000417","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,313068.0,313068.0,18055,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461331,50668.00
01/22/2016 06:15,2,0.000,ALERT,210.12,297.57,60.002,1453461304,"274151322000083","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,588040.2,588040.2,7186,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461333,50669.00
01/22/2016 06:15,2,0.000,ALERT,210.57,297.87,59.996,1453461304,"274151322000076","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,624651.7,624651.7,7183,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461335,50670.00
01/22/2016 06:15,2,0.000,ALERT,210.57,299.67,59.959,1453461304,"201051344000868","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,304949.7,304949.7,13265,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461337,50671.00
01/22/2016 06:15,2,0.000,ALERT,210.12,298.77,60.002,1453461304,"274151322000095","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,617565.9,617565.9,7168,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461339,50672.00
01/22/2016 06:15,2,0.000,ALERT,210.35,298.77,60.002,1453461304,"201051344000988","219011344069620",0.00,-3.50,0,295.16,301.17,0.0,0.0,0.000,304693.3,304693.3,13350,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453461341,50673.00
01/22/2016 06:15,2,0.000,ALERT,210.12,298.17,60.007,1453461304,"201051344001025","219011344069620",0.00,-4.00,0,295.46,302.07,0.0,0.0,0.000,317090.3,317090.3,17955,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461342,50674.00
01/22/2016 06:15,2,0.000,ALERT,210.57,299.07,59.996,1453461304,"201051344000458","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,314822.9,314822.9,13341,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461344,50675.00
01/22/2016 06:15,2,0.000,ALERT,211.03,298.77,60.007,1453461304,"201051344000853","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,312353.2,312353.2,13226,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453461346,50676.00
01/22/2016 06:15,2,0.000,ALERT,210.80,298.77,60.039,1453461304,"201051344000685","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,318622.7,318622.7,17968,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461348,50677.00
01/22/2016 06:15,2,0.000,ALERT,210.57,298.17,60.012,1453461304,"201051344000917","219011344069620",0.00,-2.50,0,294.86,300.87,0.0,0.0,0.000,316383.1,316383.1,17946,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461350,50678.00
01/22/2016 06:15,2,0.000,ALERT,210.57,299.07,60.002,1453461304,"201051344001145","219011344069620",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,319929.9,319929.9,17928,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461352,50679.00
01/22/2016 06:15,2,0.000,ALERT,210.57,298.17,60.007,1453461304,"201051344000651","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,313475.3,313475.3,17985,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461353,50680.00
01/22/2016 06:15,2,0.000,ALERT,209.44,297.26,59.996,1453461304,"274151322000088","219011344069620",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,570927.2,570927.2,7061,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461355,50681.00
01/22/2016 06:15,2,0.000,ALERT,210.57,296.36,59.996,1453461304,"274151322000068","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,478003.9,478003.9,7459,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461357,50682.00
01/22/2016 06:15,2,0.000,ALERT,210.12,298.77,60.007,1453461304,"201051344001135","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,309905.0,309905.0,17973,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461359,50683.00
01/22/2016 06:15,2,0.000,ALERT,210.35,299.67,59.996,1453461304,"201051344000594","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,315803.8,315803.8,13362,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461361,50684.00
01/22/2016 06:15,2,0.000,ALERT,210.35,298.47,59.991,1453461304,"201051344001203","219011344069620",0.00,-4.00,0,295.76,302.98,0.0,0.0,0.000,316414.4,316414.4,17974,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461362,50685.00
01/22/2016 06:15,2,0.000,ALERT,209.90,297.26,59.991,1453461304,"274151322000054","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,583286.6,583286.6,7069,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461364,50686.00
01/22/2016 06:15,2,0.000,ALERT,211.03,298.77,59.996,1453461304,"201051344000867","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,305032.9,305032.9,13341,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461366,50687.00
01/22/2016 06:15,2,0.000,ALERT,210.57,299.07,59.991,1453461304,"201051344001093","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,315009.7,315009.7,17945,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461368,50688.00
01/22/2016 06:15,2,0.000,ALERT,210.57,299.07,60.023,1453461304,"201051344000900","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,318905.5,318905.5,13193,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453461370,50689.00
01/22/2016 06:15,2,0.000,ALERT,210.80,298.47,60.002,1453461304,"201051344000648","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,312485.7,312485.7,13282,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461372,50690.00
01/22/2016 06:15,2,0.000,ALERT,210.80,299.97,59.991,1453461304,"201051344000569","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,320446.1,320446.1,13128,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461373,50691.00
01/22/2016 06:15,2,0.000,ALERT,210.57,299.37,59.996,1453461304,"201051344000983","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,314963.9,314963.9,13264,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461375,50692.00
01/22/2016 06:15,2,0.000,ALERT,210.80,299.37,60.023,1453461304,"201051344001158","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,309937.3,309937.3,13370,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461377,50693.00
01/22/2016 06:15,2,0.000,ALERT,211.25,299.97,59.996,1453461304,"201051344000576","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,313616.2,313616.2,13209,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453461379,50694.00
01/22/2016 06:15,2,0.000,ALERT,209.90,296.96,59.996,1453461304,"274151322000087","219011344069620",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,558429.8,558429.8,7096,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453461381,50695.00
01/22/2016 06:30,2,0.000,ALERT,212.16,301.47,59.965,1453462203,"201051344000645","219011344069620",0.00,-3.50,0,297.26,333.93,0.0,0.0,0.000,313688.9,313688.9,13243,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462205,50696.00
01/22/2016 06:30,2,0.000,ALERT,210.80,299.37,59.970,1453462203,"274151322000085","219011344069620",0.00,-3.00,0,296.06,311.99,0.0,0.0,0.000,585958.2,585958.2,7089,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462207,50697.00
01/22/2016 06:30,2,0.000,ALERT,212.38,300.87,59.965,1453462203,"201051344000633","219011344069620",0.00,-4.00,0,295.76,333.93,0.0,0.0,0.000,305771.7,305771.7,13375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462209,50698.00
01/22/2016 06:30,2,0.000,ALERT,211.70,301.47,59.975,1453462203,"201051344000469","219011344069620",0.00,-4.00,0,296.36,333.03,0.0,0.0,0.000,307247.5,307247.5,13341,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462210,50699.00
01/22/2016 06:30,2,0.000,ALERT,211.25,300.57,59.965,1453462203,"201051344000646","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,311566.3,311566.3,17979,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462212,50700.00
01/22/2016 06:30,2,0.000,ALERT,210.35,299.07,59.959,1453462203,"274151322000052","219011344069620",0.00,-3.50,0,295.16,311.99,0.0,0.0,0.000,593732.4,593732.4,7167,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462214,50701.00
01/22/2016 06:30,2,0.000,ALERT,211.70,300.87,59.970,1453462203,"201051344000585","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,316489.9,316489.9,17974,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462216,50702.00
01/22/2016 06:30,2,0.000,ALERT,211.48,301.17,59.965,1453462203,"201051344001230","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,315098.8,315098.8,17978,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462218,50703.00
01/22/2016 06:30,2,0.000,ALERT,211.93,301.47,60.002,1453462203,"201051344000582","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,309701.7,309701.7,17963,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462220,50704.00
01/22/2016 06:30,2,0.000,ALERT,211.25,300.57,59.970,1453462203,"201051344000955","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,319038.5,319038.5,17952,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462221,50705.00
01/22/2016 06:30,2,0.000,ALERT,210.57,298.47,59.965,1453462203,"274151322000094","219011344069620",0.00,-4.00,0,295.46,311.39,0.0,0.0,0.000,477766.2,477766.2,7445,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462223,50706.00
01/22/2016 06:30,2,0.000,ALERT,211.48,301.77,59.959,1453462203,"201051344000579","219011344069620",0.00,-3.50,0,297.57,334.24,0.0,0.0,0.000,320403.2,320403.2,13348,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462225,50707.00
01/22/2016 06:30,2,0.000,ALERT,211.25,300.57,59.975,1453462203,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,317195.0,317195.0,18007,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462227,50708.00
01/22/2016 06:30,2,0.000,ALERT,211.48,300.27,59.944,1453462203,"201051344000438","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,318985.1,318985.1,17983,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462229,50709.00
01/22/2016 06:30,2,0.000,ALERT,211.70,299.97,59.965,1453462203,"201051344000417","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,313068.0,313068.0,18057,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462230,50710.00
01/22/2016 06:30,2,0.000,ALERT,210.80,299.67,59.954,1453462203,"274151322000083","219011344069620",0.00,-3.00,0,296.36,312.29,0.0,0.0,0.000,588040.2,588040.2,7188,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462232,50711.00
01/22/2016 06:30,2,0.000,ALERT,211.25,299.67,59.981,1453462203,"274151322000076","219011344069620",0.00,-3.50,0,296.06,311.99,0.0,0.0,0.000,624651.7,624651.7,7185,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462234,50712.00
01/22/2016 06:30,2,0.000,ALERT,211.70,302.07,59.965,1453462203,"201051344000868","219011344069620",0.00,-3.50,0,297.87,335.14,0.0,0.0,0.000,304949.7,304949.7,13267,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462236,50713.00
01/22/2016 06:30,2,0.000,ALERT,211.03,300.27,59.959,1453462203,"274151322000095","219011344069620",0.00,-5.00,0,297.26,313.20,0.0,0.0,0.000,617565.9,617565.9,7170,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462238,50714.00
01/22/2016 06:30,2,0.000,ALERT,211.48,301.17,59.965,1453462203,"201051344000988","219011344069620",0.00,-3.50,0,294.56,332.43,0.0,0.0,0.000,304693.3,304693.3,13352,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462239,50715.00
01/22/2016 06:30,2,0.000,ALERT,211.48,299.97,59.991,1453462203,"201051344001025","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,317090.3,317090.3,17957,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462241,50716.00
01/22/2016 06:30,2,0.000,ALERT,211.70,301.77,59.959,1453462203,"201051344000458","219011344069620",0.00,-2.00,0,297.26,334.54,0.0,0.0,0.000,314822.9,314822.9,13343,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462243,50717.00
01/22/2016 06:30,2,0.000,ALERT,212.16,301.17,59.959,1453462203,"201051344000853","219011344069620",0.00,-4.00,0,296.96,333.63,0.0,0.0,0.000,312353.2,312353.2,13228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462245,50718.00
01/22/2016 06:30,2,0.000,ALERT,211.93,300.87,59.928,1453462203,"201051344000685","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,318622.7,318622.7,17970,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462247,50719.00
01/22/2016 06:30,2,0.000,ALERT,211.70,300.27,59.959,1453462203,"201051344000917","219011344069620",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,316383.1,316383.1,17948,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462249,50720.00
01/22/2016 06:30,2,0.000,ALERT,211.93,300.87,59.944,1453462203,"201051344001145","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,319929.9,319929.9,17930,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462251,50721.00
01/22/2016 06:30,2,0.000,ALERT,211.70,299.97,59.970,1453462203,"201051344000651","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,313475.3,313475.3,17987,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462252,50722.00
01/22/2016 06:30,2,0.000,ALERT,210.35,299.07,59.959,1453462203,"274151322000088","219011344069620",0.00,-3.00,0,295.76,311.09,0.0,0.0,0.000,570927.2,570927.2,7063,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462254,50723.00
01/22/2016 06:30,2,0.000,ALERT,211.48,298.77,59.959,1453462203,"274151322000068","219011344069620",0.00,-2.50,0,295.76,310.49,0.0,0.0,0.000,478003.9,478003.9,7461,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462256,50724.00
01/22/2016 06:30,2,0.000,ALERT,211.25,300.57,59.965,1453462203,"201051344001135","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,309905.0,309905.0,17975,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462258,50725.00
01/22/2016 06:30,2,0.000,ALERT,211.48,302.07,59.970,1453462203,"201051344000594","219011344069620",0.00,-3.50,0,296.66,334.84,0.0,0.0,0.000,315803.8,315803.8,13364,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462259,50726.00
01/22/2016 06:30,2,0.000,ALERT,211.48,299.97,59.954,1453462203,"201051344001203","219011344069620",0.00,-4.00,0,296.66,303.58,0.0,0.0,0.000,316414.4,316414.4,17976,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462261,50727.00
01/22/2016 06:30,2,0.000,ALERT,210.57,299.97,59.922,1453462203,"274151322000054","219011344069620",0.00,-3.00,0,296.36,311.69,0.0,0.0,0.000,583286.6,583286.6,7071,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462263,50728.00
01/22/2016 06:30,2,0.000,ALERT,211.93,300.87,59.917,1453462203,"201051344000867","219011344069620",0.00,-3.00,0,296.36,335.14,0.0,0.0,0.000,305032.9,305032.9,13343,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462265,50729.00
01/22/2016 06:30,2,0.000,ALERT,211.48,300.57,59.954,1453462203,"201051344001093","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,315009.7,315009.7,17947,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462267,50730.00
01/22/2016 06:30,2,0.000,ALERT,211.48,301.17,59.970,1453462203,"201051344000900","219011344069620",0.00,-4.00,0,296.96,333.33,0.0,0.0,0.000,318905.5,318905.5,13195,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462269,50731.00
01/22/2016 06:30,2,0.000,ALERT,211.93,300.27,59.959,1453462203,"201051344000648","219011344069620",0.00,-5.00,0,296.66,334.24,0.0,0.0,0.000,312485.7,312485.7,13284,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462270,50732.00
01/22/2016 06:30,2,0.000,ALERT,211.93,302.07,59.933,1453462203,"201051344000569","219011344069620",0.00,-3.50,0,298.17,334.54,0.0,0.0,0.000,320446.1,320446.1,13130,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462272,50733.00
01/22/2016 06:30,2,0.000,ALERT,211.70,301.47,59.954,1453462203,"201051344000983","219011344069620",0.00,-3.50,0,297.57,333.93,0.0,0.0,0.000,314963.9,314963.9,13266,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453462274,50734.00
01/22/2016 06:30,2,0.000,ALERT,211.70,301.17,59.944,1453462203,"201051344001158","219011344069620",0.00,-5.00,0,296.96,333.03,0.0,0.0,0.000,309937.3,309937.3,13372,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462276,50735.00
01/22/2016 06:30,2,0.000,ALERT,212.16,302.07,59.959,1453462203,"201051344000576","219011344069620",0.00,-3.50,0,297.26,333.93,0.0,0.0,0.000,313616.2,313616.2,13211,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462278,50736.00
01/22/2016 06:30,2,0.000,ALERT,210.80,298.77,59.954,1453462203,"274151322000087","219011344069620",0.00,-2.50,0,295.16,310.79,0.0,0.0,0.000,558429.8,558429.8,7098,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453462279,50737.00
01/22/2016 06:45,2,0.000,ALERT,211.03,299.97,59.949,1453463104,"201051344000645","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,313688.9,313688.9,13245,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463107,50738.00
01/22/2016 06:45,2,0.000,ALERT,210.57,298.77,59.981,1453463104,"274151322000085","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,585958.2,585958.2,7091,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463108,50739.00
01/22/2016 06:45,2,0.000,ALERT,211.25,299.37,59.959,1453463104,"201051344000633","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,305771.7,305771.7,13377,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463110,50740.00
01/22/2016 06:45,2,0.000,ALERT,210.57,299.67,59.954,1453463104,"201051344000469","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,307247.5,307247.5,13343,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463112,50741.00
01/22/2016 06:45,2,0.000,ALERT,210.35,299.07,59.954,1453463104,"201051344000646","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,311566.3,311566.3,17981,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463114,50742.00
01/22/2016 06:45,2,0.000,ALERT,210.12,299.37,59.975,1453463104,"274151322000052","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,593732.4,593732.4,7169,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463116,50743.00
01/22/2016 06:45,2,0.000,ALERT,210.35,298.77,59.954,1453463104,"201051344000585","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,316489.9,316489.9,17976,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463117,50744.00
01/22/2016 06:45,2,0.000,ALERT,210.35,299.37,59.912,1453463104,"201051344001230","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,315098.8,315098.8,17980,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463119,50745.00
01/22/2016 06:45,2,0.000,ALERT,211.25,300.27,59.965,1453463104,"201051344000582","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,309701.7,309701.7,17965,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463121,50746.00
01/22/2016 06:45,2,0.000,ALERT,210.35,299.37,59.959,1453463104,"201051344000955","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,319038.5,319038.5,17954,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463123,50747.00
01/22/2016 06:45,2,0.000,ALERT,210.57,298.17,59.954,1453463104,"274151322000094","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,477766.2,477766.2,7447,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463124,50748.00
01/22/2016 06:45,2,0.000,ALERT,211.48,301.77,59.944,1453463104,"201051344000579","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,320403.2,320403.2,13350,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453463126,50749.00
01/22/2016 06:45,2,0.000,ALERT,210.57,299.67,59.959,1453463104,"201051344000890","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,317195.0,317195.0,18009,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463128,50750.00
01/22/2016 06:45,2,0.000,ALERT,210.80,299.07,59.965,1453463104,"201051344000438","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,318985.1,318985.1,17985,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453463130,50751.00
01/22/2016 06:45,2,0.000,ALERT,211.70,299.97,59.922,1453463104,"201051344000417","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,313068.0,313068.0,18059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463132,50752.00
01/22/2016 06:45,2,0.000,ALERT,211.48,300.57,59.954,1453463104,"274151322000083","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,588040.2,588040.2,7190,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463134,50753.00
01/22/2016 06:45,2,0.000,ALERT,211.93,299.67,59.959,1453463104,"274151322000076","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,624651.7,624651.7,7187,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463135,50754.00
01/22/2016 06:45,2,0.000,ALERT,211.93,302.68,59.938,1453463104,"201051344000868","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,304949.7,304949.7,13269,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463137,50755.00
01/22/2016 06:45,2,0.000,ALERT,211.48,301.47,59.933,1453463104,"274151322000095","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,617565.9,617565.9,7172,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463139,50756.00
01/22/2016 06:45,2,0.000,ALERT,211.93,301.77,60.002,1453463104,"201051344000988","219011344069620",0.00,-3.50,0,295.46,302.98,0.0,0.0,0.000,304693.3,304693.3,13354,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463141,50757.00
01/22/2016 06:45,2,0.000,ALERT,211.25,299.67,59.954,1453463104,"201051344001025","219011344069620",0.00,-5.00,0,296.06,302.98,0.0,0.0,0.000,317090.3,317090.3,17959,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463143,50758.00
01/22/2016 06:45,2,0.000,ALERT,211.93,302.07,59.949,1453463104,"201051344000458","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,314822.9,314822.9,13345,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463145,50759.00
01/22/2016 06:45,2,0.000,ALERT,212.61,302.07,59.901,1453463104,"201051344000853","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,312353.2,312353.2,13230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463146,50760.00
01/22/2016 06:45,2,0.000,ALERT,211.70,299.97,59.965,1453463104,"201051344000685","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,318622.7,318622.7,17972,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463148,50761.00
01/22/2016 06:45,2,0.000,ALERT,211.70,299.97,59.949,1453463104,"201051344000917","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,316383.1,316383.1,17950,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463150,50762.00
01/22/2016 06:45,2,0.000,ALERT,211.48,300.27,59.981,1453463104,"201051344001145","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,319929.9,319929.9,17932,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463152,50763.00
01/22/2016 06:45,2,0.000,ALERT,211.48,299.67,59.959,1453463104,"201051344000651","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,313475.3,313475.3,17989,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463154,50764.00
01/22/2016 06:45,2,0.000,ALERT,210.80,299.97,59.965,1453463104,"274151322000088","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,570927.2,570927.2,7065,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463156,50765.00
01/22/2016 06:45,2,0.000,ALERT,212.16,299.67,59.959,1453463104,"274151322000068","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,478003.9,478003.9,7463,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463158,50766.00
01/22/2016 06:45,2,0.000,ALERT,211.03,299.97,59.954,1453463104,"201051344001135","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,309905.0,309905.0,17977,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453463159,50767.00
01/22/2016 06:45,2,0.000,ALERT,211.70,302.37,59.907,1453463104,"201051344000594","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,315803.8,315803.8,13366,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463161,50768.00
01/22/2016 06:45,2,0.000,ALERT,211.25,299.67,59.949,1453463104,"201051344001203","219011344069620",0.00,-4.00,0,296.66,303.58,0.0,0.0,0.000,316414.4,316414.4,17978,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453463163,50769.00
01/22/2016 06:45,2,0.000,ALERT,211.03,300.57,59.959,1453463104,"274151322000054","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,583286.6,583286.6,7073,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463165,50770.00
