ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 06:45,2,0.000,ALERT,212.16,301.47,59.954,1453463104,"201051344000867","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,305032.9,305032.9,13345,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463167,50771.00
01/22/2016 06:45,2,0.000,ALERT,211.48,299.97,59.965,1453463104,"201051344001093","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,315009.7,315009.7,17949,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463169,50772.00
01/22/2016 06:45,2,0.000,ALERT,211.93,301.77,59.949,1453463104,"201051344000900","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,318905.5,318905.5,13197,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463170,50773.00
01/22/2016 06:45,2,0.000,ALERT,211.93,300.87,59.938,1453463104,"201051344000648","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,312485.7,312485.7,13286,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453463172,50774.00
01/22/2016 06:45,2,0.000,ALERT,212.16,302.68,59.996,1453463104,"201051344000569","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,320446.1,320446.1,13132,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463174,50775.00
01/22/2016 06:45,2,0.000,ALERT,211.70,301.47,59.954,1453463104,"201051344000983","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,314963.9,314963.9,13268,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463176,50776.00
01/22/2016 06:45,2,0.000,ALERT,212.16,301.77,59.954,1453463104,"201051344001158","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,309937.3,309937.3,13374,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463178,50777.00
01/22/2016 06:45,2,0.000,ALERT,212.61,302.68,59.954,1453463104,"201051344000576","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,313616.2,313616.2,13213,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463179,50778.00
01/22/2016 06:45,2,0.000,ALERT,211.48,299.67,59.965,1453463104,"274151322000087","219011344069620",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,558429.8,558429.8,7100,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453463181,50779.00
01/22/2016 07:00,2,0.000,ALERT,212.16,301.77,60.023,1453464003,"201051344000645","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,313688.9,313688.9,13247,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464005,50780.00
01/22/2016 07:00,2,0.000,ALERT,210.80,298.77,59.975,1453464003,"274151322000085","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,585958.2,585958.2,7093,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464007,50781.00
01/22/2016 07:00,2,0.000,ALERT,212.38,301.47,59.991,1453464003,"201051344000633","219011344069620",0.00,-4.00,0,296.06,303.58,0.0,0.0,0.000,305771.7,305771.7,13379,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464009,50782.00
01/22/2016 07:00,2,0.000,ALERT,211.70,301.77,60.034,1453464003,"201051344000469","219011344069620",0.00,-5.00,0,296.66,303.88,0.0,0.0,0.000,307247.5,307247.5,13345,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464011,50783.00
01/22/2016 07:00,2,0.000,ALERT,210.57,299.37,60.002,1453464003,"201051344000646","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,311566.3,311566.3,17983,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464013,50784.00
01/22/2016 07:00,2,0.000,ALERT,210.35,298.77,59.949,1453464003,"274151322000052","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,593732.4,593732.4,7171,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464014,50785.00
01/22/2016 07:00,2,0.000,ALERT,210.80,299.37,59.996,1453464003,"201051344000585","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,316489.9,316489.9,17978,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464016,50786.00
01/22/2016 07:00,2,0.000,ALERT,210.80,299.67,60.018,1453464003,"201051344001230","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,315098.8,315098.8,17982,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464018,50787.00
01/22/2016 07:00,2,0.000,ALERT,211.25,300.27,60.018,1453464003,"201051344000582","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,309701.7,309701.7,17967,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464020,50788.00
01/22/2016 07:00,2,0.000,ALERT,210.35,299.37,59.991,1453464003,"201051344000955","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,319038.5,319038.5,17956,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464022,50789.00
01/22/2016 07:00,2,0.000,ALERT,210.57,298.17,59.975,1453464003,"274151322000094","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,477766.2,477766.2,7449,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464023,50790.00
01/22/2016 07:00,2,0.000,ALERT,211.70,302.07,59.986,1453464003,"201051344000579","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,320403.2,320403.2,13352,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464025,50791.00
01/22/2016 07:00,2,0.000,ALERT,210.80,299.97,59.975,1453464003,"201051344000890","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,317195.0,317195.0,18011,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464027,50792.00
01/22/2016 07:00,2,0.000,ALERT,211.03,299.37,59.975,1453464003,"201051344000438","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,318985.1,318985.1,17987,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464029,50793.00
01/22/2016 07:00,2,0.000,ALERT,211.03,298.77,59.986,1453464003,"201051344000417","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,313068.0,313068.0,18061,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464031,50794.00
01/22/2016 07:00,2,0.000,ALERT,210.80,299.37,59.970,1453464003,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,588040.2,588040.2,7192,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464033,50795.00
01/22/2016 07:00,2,0.000,ALERT,211.48,299.07,59.970,1453464003,"274151322000076","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,624651.7,624651.7,7189,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464035,50796.00
01/22/2016 07:00,2,0.000,ALERT,211.70,302.68,60.007,1453464003,"201051344000868","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,304949.7,304949.7,13271,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464037,50797.00
01/22/2016 07:00,2,0.000,ALERT,210.80,299.97,59.965,1453464003,"274151322000095","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,617565.9,617565.9,7174,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464039,50798.00
01/22/2016 07:00,2,0.000,ALERT,211.48,301.17,59.981,1453464003,"201051344000988","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,304693.3,304693.3,13356,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464040,50799.00
01/22/2016 07:00,2,0.000,ALERT,210.57,298.47,59.965,1453464003,"201051344001025","219011344069620",0.00,-5.00,0,296.96,307.18,0.0,0.0,0.000,317090.3,317090.3,17961,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464042,50800.00
01/22/2016 07:00,2,0.000,ALERT,211.48,301.77,59.965,1453464003,"201051344000458","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,314822.9,314822.9,13347,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464044,50801.00
01/22/2016 07:00,2,0.000,ALERT,212.38,301.77,59.975,1453464003,"201051344000853","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,312353.2,312353.2,13232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464046,50802.00
01/22/2016 07:00,2,0.000,ALERT,211.25,299.37,59.959,1453464003,"201051344000685","219011344069620",0.00,-3.50,0,297.57,307.78,0.0,0.0,0.000,318622.7,318622.7,17974,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464048,50803.00
01/22/2016 07:00,2,0.000,ALERT,211.03,299.07,59.959,1453464003,"201051344000917","219011344069620",0.00,-2.50,0,296.36,305.98,0.0,0.0,0.000,316383.1,316383.1,17952,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464050,50804.00
01/22/2016 07:00,2,0.000,ALERT,211.03,299.37,59.959,1453464003,"201051344001145","219011344069620",0.00,-4.00,0,298.17,308.39,0.0,0.0,0.000,319929.9,319929.9,17934,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464052,50805.00
01/22/2016 07:00,2,0.000,ALERT,210.80,298.47,60.002,1453464003,"201051344000651","219011344069620",0.00,-5.50,0,297.26,306.28,0.0,0.0,0.000,313475.3,313475.3,17991,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464053,50806.00
01/22/2016 07:00,2,0.000,ALERT,210.12,298.47,59.965,1453464003,"274151322000088","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,570927.2,570927.2,7067,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464055,50807.00
01/22/2016 07:00,2,0.000,ALERT,211.25,297.87,59.954,1453464003,"274151322000068","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,478003.9,478003.9,7465,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464057,50808.00
01/22/2016 07:00,2,0.000,ALERT,210.35,299.07,59.954,1453464003,"201051344001135","219011344069620",0.00,-4.00,0,297.87,307.18,0.0,0.0,0.000,309905.0,309905.0,17979,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464059,50809.00
01/22/2016 07:00,2,0.000,ALERT,211.25,302.07,59.938,1453464003,"201051344000594","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,315803.8,315803.8,13368,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464061,50810.00
01/22/2016 07:00,2,0.000,ALERT,210.80,298.77,59.954,1453464003,"201051344001203","219011344069620",0.00,-4.00,0,297.57,308.39,0.0,0.0,0.000,316414.4,316414.4,17980,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464062,50811.00
01/22/2016 07:00,2,0.000,ALERT,210.35,299.07,59.949,1453464003,"274151322000054","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,583286.6,583286.6,7075,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464064,50812.00
01/22/2016 07:00,2,0.000,ALERT,211.93,301.17,59.954,1453464003,"201051344000867","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,305032.9,305032.9,13347,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464066,50813.00
01/22/2016 07:00,2,0.000,ALERT,210.80,299.07,59.959,1453464003,"201051344001093","219011344069620",0.00,-2.50,0,297.57,306.58,0.0,0.0,0.000,315009.7,315009.7,17951,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464068,50814.00
01/22/2016 07:00,2,0.000,ALERT,211.48,301.77,59.944,1453464003,"201051344000900","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,318905.5,318905.5,13199,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464070,50815.00
01/22/2016 07:00,2,0.000,ALERT,211.93,300.87,59.975,1453464003,"201051344000648","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,312485.7,312485.7,13288,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464071,50816.00
01/22/2016 07:00,2,0.000,ALERT,211.70,302.07,59.933,1453464003,"201051344000569","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,320446.1,320446.1,13134,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464073,50817.00
01/22/2016 07:00,2,0.000,ALERT,211.70,301.47,59.954,1453464003,"201051344000983","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,314963.9,314963.9,13270,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464075,50818.00
01/22/2016 07:00,2,0.000,ALERT,211.93,301.77,59.954,1453464003,"201051344001158","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,309937.3,309937.3,13376,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464077,50819.00
01/22/2016 07:00,2,0.000,ALERT,212.16,302.07,59.970,1453464003,"201051344000576","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,313616.2,313616.2,13215,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464079,50820.00
01/22/2016 07:00,2,0.000,ALERT,210.80,298.17,59.981,1453464003,"274151322000087","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,558429.8,558429.8,7102,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464081,50821.00
01/22/2016 07:15,2,0.000,ALERT,212.61,301.47,59.933,1453464903,"201051344000645","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,313688.9,313688.9,13249,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464905,50822.00
01/22/2016 07:15,2,0.000,ALERT,211.03,298.47,59.928,1453464903,"274151322000085","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,585958.2,585958.2,7095,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464907,50823.00
01/22/2016 07:15,2,0.000,ALERT,212.61,301.17,59.928,1453464903,"201051344000633","219011344069620",0.00,-4.00,0,297.87,305.38,0.0,0.0,0.000,305771.7,305771.7,13381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464909,50824.00
01/22/2016 07:15,2,0.000,ALERT,212.16,301.47,59.975,1453464903,"201051344000469","219011344069620",0.00,-5.00,0,298.77,305.38,0.0,0.0,0.000,307247.5,307247.5,13347,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464911,50825.00
01/22/2016 07:15,2,0.000,ALERT,210.35,298.77,59.938,1453464903,"201051344000646","219011344069620",0.00,-4.00,0,296.66,306.88,0.0,0.0,0.000,311566.3,311566.3,17985,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464912,50826.00
01/22/2016 07:15,2,0.000,ALERT,210.57,298.47,59.949,1453464903,"274151322000052","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,593732.4,593732.4,7173,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464914,50827.00
01/22/2016 07:15,2,0.000,ALERT,210.80,299.67,59.975,1453464903,"201051344000585","219011344069620",0.00,-3.50,0,296.66,306.58,0.0,0.0,0.000,316489.9,316489.9,17980,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464916,50828.00
01/22/2016 07:15,2,0.000,ALERT,210.12,298.47,59.933,1453464903,"201051344001230","219011344069620",0.00,-4.00,0,297.26,307.78,0.0,0.0,0.000,315098.8,315098.8,17984,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464918,50829.00
01/22/2016 07:15,2,0.000,ALERT,210.80,298.77,59.944,1453464903,"201051344000582","219011344069620",0.00,-5.50,0,297.87,307.78,0.0,0.0,0.000,309701.7,309701.7,17969,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464919,50830.00
01/22/2016 07:15,2,0.000,ALERT,209.90,297.87,59.949,1453464903,"201051344000955","219011344069620",0.00,-4.00,0,296.96,307.18,0.0,0.0,0.000,319038.5,319038.5,17958,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464921,50831.00
01/22/2016 07:15,2,0.000,ALERT,211.03,299.37,59.933,1453464903,"274151322000094","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,477766.2,477766.2,7451,0,0,0,L,1151911521,0,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464923,50832.00
01/22/2016 07:15,2,0.000,ALERT,211.93,302.07,59.949,1453464903,"201051344000579","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,320403.2,320403.2,13354,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464925,50833.00
01/22/2016 07:15,2,0.000,ALERT,210.12,297.87,59.944,1453464903,"201051344000890","219011344069620",0.00,-3.50,0,297.57,308.69,0.0,0.0,0.000,317195.0,317195.0,18013,0,0,0,L,1122011218,0,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464927,50834.00
01/22/2016 07:15,2,0.000,ALERT,210.57,298.77,59.944,1453464903,"201051344000438","219011344069620",0.00,-4.00,0,296.96,307.48,0.0,0.0,0.000,318985.1,318985.1,17989,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464929,50835.00
01/22/2016 07:15,2,0.000,ALERT,210.80,298.17,59.949,1453464903,"201051344000417","219011344069620",0.00,-4.00,0,296.36,306.88,0.0,0.0,0.000,313068.0,313068.0,18063,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464931,50836.00
01/22/2016 07:15,2,0.000,ALERT,211.25,298.77,59.944,1453464903,"274151322000083","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,588040.2,588040.2,7194,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464932,50837.00
01/22/2016 07:15,2,0.000,ALERT,211.70,298.47,59.949,1453464903,"274151322000076","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,624651.7,624651.7,7191,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464934,50838.00
01/22/2016 07:15,2,0.000,ALERT,211.93,302.07,59.933,1453464903,"201051344000868","219011344069620",0.00,-4.00,0,300.57,306.28,0.0,0.0,0.000,304949.7,304949.7,13273,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464936,50839.00
01/22/2016 07:15,2,0.000,ALERT,211.03,299.97,59.949,1453464903,"274151322000095","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,617565.9,617565.9,7176,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464938,50840.00
01/22/2016 07:15,2,0.000,ALERT,211.93,301.17,59.949,1453464903,"201051344000988","219011344069620",0.00,-3.50,0,296.96,305.38,0.0,0.0,0.000,304693.3,304693.3,13358,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464940,50841.00
01/22/2016 07:15,2,0.000,ALERT,210.12,297.26,59.907,1453464903,"201051344001025","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,317090.3,317090.3,17963,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464941,50842.00
01/22/2016 07:15,2,0.000,ALERT,211.93,301.17,59.959,1453464903,"201051344000458","219011344069620",0.00,-2.50,0,299.67,305.68,0.0,0.0,0.000,314822.9,314822.9,13349,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464943,50843.00
01/22/2016 07:15,2,0.000,ALERT,212.61,301.47,59.922,1453464903,"201051344000853","219011344069620",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,312353.2,312353.2,13234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464945,50844.00
01/22/2016 07:15,2,0.000,ALERT,210.57,297.87,59.959,1453464903,"201051344000685","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,318622.7,318622.7,17976,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464947,50845.00
01/22/2016 07:15,2,0.000,ALERT,210.35,297.57,59.949,1453464903,"201051344000917","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,316383.1,316383.1,17954,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464949,50846.00
01/22/2016 07:15,2,0.000,ALERT,210.57,298.17,59.954,1453464903,"201051344001145","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,319929.9,319929.9,17936,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464951,50847.00
01/22/2016 07:15,2,0.000,ALERT,210.57,298.17,59.965,1453464903,"201051344000651","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,313475.3,313475.3,17993,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464953,50848.00
01/22/2016 07:15,2,0.000,ALERT,210.57,298.47,59.954,1453464903,"274151322000088","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,570927.2,570927.2,7069,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464955,50849.00
01/22/2016 07:15,2,0.000,ALERT,211.70,298.47,59.917,1453464903,"274151322000068","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,478003.9,478003.9,7467,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464956,50850.00
01/22/2016 07:15,2,0.000,ALERT,210.35,299.07,59.996,1453464903,"201051344001135","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,309905.0,309905.0,17981,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464958,50851.00
01/22/2016 07:15,2,0.000,ALERT,211.70,302.07,59.965,1453464903,"201051344000594","219011344069620",0.00,-4.00,0,299.37,306.28,0.0,0.0,0.000,315803.8,315803.8,13370,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464960,50852.00
01/22/2016 07:15,2,0.000,ALERT,210.57,298.47,60.002,1453464903,"201051344001203","219011344069620",0.00,-5.00,0,296.66,303.28,0.0,0.0,0.000,316414.4,316414.4,17982,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464962,50853.00
01/22/2016 07:15,2,0.000,ALERT,210.80,300.27,59.928,1453464903,"274151322000054","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,583286.6,583286.6,7077,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464964,50854.00
01/22/2016 07:15,2,0.000,ALERT,212.38,301.47,59.938,1453464903,"201051344000867","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,305032.9,305032.9,13349,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464965,50855.00
01/22/2016 07:15,2,0.000,ALERT,210.12,297.57,59.986,1453464903,"201051344001093","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,315009.7,315009.7,17953,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464967,50856.00
01/22/2016 07:15,2,0.000,ALERT,211.93,302.07,59.944,1453464903,"201051344000900","219011344069620",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,318905.5,318905.5,13201,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464969,50857.00
01/22/2016 07:15,2,0.000,ALERT,212.16,300.87,59.981,1453464903,"201051344000648","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,312485.7,312485.7,13290,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464971,50858.00
01/22/2016 07:15,2,0.000,ALERT,212.16,302.07,59.965,1453464903,"201051344000569","219011344069620",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,320446.1,320446.1,13136,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464973,50859.00
01/22/2016 07:15,2,0.000,ALERT,211.93,301.77,59.965,1453464903,"201051344000983","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,314963.9,314963.9,13272,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464974,50860.00
01/22/2016 07:15,2,0.000,ALERT,212.16,301.77,59.965,1453464903,"201051344001158","219011344069620",0.00,-5.00,0,298.77,305.38,0.0,0.0,0.000,309937.3,309937.3,13378,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453464976,50861.00
01/22/2016 07:15,2,0.000,ALERT,212.61,302.68,59.959,1453464903,"201051344000576","219011344069620",0.00,-4.00,0,299.67,305.98,0.0,0.0,0.000,313616.2,313616.2,13217,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464978,50862.00
01/22/2016 07:15,2,0.000,ALERT,211.25,298.77,59.965,1453464903,"274151322000087","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,558429.8,558429.8,7104,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453464980,50863.00
01/22/2016 07:30,2,0.000,ALERT,212.16,301.47,60.002,1453465804,"201051344000645","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,313688.9,313688.9,13251,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465806,50864.00
01/22/2016 07:30,2,0.000,ALERT,211.03,299.07,59.965,1453465804,"274151322000085","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,585958.2,585958.2,7097,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465808,50865.00
01/22/2016 07:30,2,0.000,ALERT,212.38,301.17,59.991,1453465804,"201051344000633","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,305771.7,305771.7,13383,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453465810,50866.00
01/22/2016 07:30,2,0.000,ALERT,211.70,301.17,59.991,1453465804,"201051344000469","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,307247.5,307247.5,13349,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465812,50867.00
01/22/2016 07:30,2,0.000,ALERT,210.80,299.07,60.034,1453465804,"201051344000646","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,311566.3,311566.3,17987,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453465813,50868.00
01/22/2016 07:30,2,0.000,ALERT,210.80,299.37,59.954,1453465804,"274151322000052","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,593732.4,593732.4,7175,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465815,50869.00
01/22/2016 07:30,2,0.000,ALERT,211.03,299.07,59.986,1453465804,"201051344000585","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,316489.9,316489.9,17982,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465817,50870.00
01/22/2016 07:30,2,0.000,ALERT,210.80,299.37,59.975,1453465804,"201051344001230","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,315098.8,315098.8,17986,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453465819,50871.00
01/22/2016 07:30,2,0.000,ALERT,211.48,299.67,60.012,1453465804,"201051344000582","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,309701.7,309701.7,17971,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465821,50872.00
01/22/2016 07:30,2,0.000,ALERT,210.57,299.07,59.991,1453465804,"201051344000955","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,319038.5,319038.5,17960,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465822,50873.00
01/22/2016 07:30,2,0.000,ALERT,210.80,298.17,59.959,1453465804,"274151322000094","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,477766.2,477766.2,7453,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465824,50874.00
01/22/2016 07:30,2,0.000,ALERT,211.48,301.77,59.970,1453465804,"201051344000579","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,320403.2,320403.2,13356,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465826,50875.00
01/22/2016 07:30,2,0.000,ALERT,210.57,299.07,59.981,1453465804,"201051344000890","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,317195.0,317195.0,18015,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465828,50876.00
01/22/2016 07:30,2,0.000,ALERT,211.03,298.77,59.975,1453465804,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,318985.1,318985.1,17991,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465830,50877.00
01/22/2016 07:30,2,0.000,ALERT,211.03,298.17,59.965,1453465804,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,313068.0,313068.0,18065,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465831,50878.00
01/22/2016 07:30,2,0.000,ALERT,210.80,298.77,59.965,1453465804,"274151322000083","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,588040.2,588040.2,7196,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465833,50879.00
01/22/2016 07:30,2,0.000,ALERT,211.48,299.07,59.981,1453465804,"274151322000076","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,624651.7,624651.7,7193,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465835,50880.00
01/22/2016 07:30,2,0.000,ALERT,211.48,302.07,59.959,1453465804,"201051344000868","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,304949.7,304949.7,13275,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465837,50881.00
01/22/2016 07:30,2,0.000,ALERT,210.80,299.37,59.949,1453465804,"274151322000095","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,617565.9,617565.9,7178,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465839,50882.00
01/22/2016 07:30,2,0.000,ALERT,211.48,301.17,59.959,1453465804,"201051344000988","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,304693.3,304693.3,13360,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465841,50883.00
01/22/2016 07:30,2,0.000,ALERT,210.80,298.17,59.959,1453465804,"201051344001025","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,317090.3,317090.3,17965,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453465842,50884.00
01/22/2016 07:30,2,0.000,ALERT,211.70,301.77,59.975,1453465804,"201051344000458","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,314822.9,314822.9,13351,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465844,50885.00
01/22/2016 07:30,2,0.000,ALERT,212.16,301.17,59.959,1453465804,"201051344000853","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,312353.2,312353.2,13236,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465846,50886.00
01/22/2016 07:30,2,0.000,ALERT,211.25,299.07,59.959,1453465804,"201051344000685","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,318622.7,318622.7,17978,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465848,50887.00
01/22/2016 07:30,2,0.000,ALERT,211.25,299.07,59.970,1453465804,"201051344000917","219011344069620",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,316383.1,316383.1,17956,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465850,50888.00
01/22/2016 07:30,2,0.000,ALERT,211.03,299.07,59.944,1453465804,"201051344001145","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,319929.9,319929.9,17938,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465852,50889.00
01/22/2016 07:30,2,0.000,ALERT,211.03,298.77,59.922,1453465804,"201051344000651","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,313475.3,313475.3,17995,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465854,50890.00
01/22/2016 07:30,2,0.000,ALERT,210.57,298.47,59.922,1453465804,"274151322000088","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,570927.2,570927.2,7071,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453465855,50891.00
01/22/2016 07:30,2,0.000,ALERT,211.48,297.87,59.954,1453465804,"274151322000068","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,478003.9,478003.9,7469,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465857,50892.00
01/22/2016 07:30,2,0.000,ALERT,210.57,299.07,59.965,1453465804,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,309905.0,309905.0,17983,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465859,50893.00
01/22/2016 07:30,2,0.000,ALERT,211.03,301.47,59.981,1453465804,"201051344000594","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,315803.8,315803.8,13372,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465861,50894.00
01/22/2016 07:30,2,0.000,ALERT,210.80,298.47,59.965,1453465804,"201051344001203","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,316414.4,316414.4,17984,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465863,50895.00
01/22/2016 07:30,2,0.000,ALERT,210.80,299.37,59.970,1453465804,"274151322000054","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,583286.6,583286.6,7079,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465864,50896.00
01/22/2016 07:30,2,0.000,ALERT,211.70,300.57,59.965,1453465804,"201051344000867","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,305032.9,305032.9,13351,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465866,50897.00
01/22/2016 07:30,2,0.000,ALERT,210.80,298.77,59.970,1453465804,"201051344001093","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,315009.7,315009.7,17955,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465868,50898.00
01/22/2016 07:30,2,0.000,ALERT,211.25,301.17,59.965,1453465804,"201051344000900","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,318905.5,318905.5,13203,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465870,50899.00
01/22/2016 07:30,2,0.000,ALERT,211.48,300.27,60.012,1453465804,"201051344000648","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,312485.7,312485.7,13292,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465872,50900.00
01/22/2016 07:30,2,0.000,ALERT,211.70,301.77,59.965,1453465804,"201051344000569","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,320446.1,320446.1,13138,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453465874,50901.00
01/22/2016 07:30,2,0.000,ALERT,211.25,301.17,59.954,1453465804,"201051344000983","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,314963.9,314963.9,13274,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453465876,50902.00
01/22/2016 07:30,2,0.000,ALERT,211.70,301.17,59.959,1453465804,"201051344001158","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,309937.3,309937.3,13380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453465878,50903.00
01/22/2016 07:30,2,0.000,ALERT,212.16,301.77,59.981,1453465804,"201051344000576","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,313616.2,313616.2,13219,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453465879,50904.00
01/22/2016 07:30,2,0.000,ALERT,210.80,297.57,59.928,1453465804,"274151322000087","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,558429.8,558429.8,7106,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453465881,50905.00
01/22/2016 07:45,2,0.000,ALERT,211.48,300.87,59.970,1453466704,"201051344000645","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,313688.9,313688.9,13253,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466706,50906.00
01/22/2016 07:45,2,0.000,ALERT,210.57,298.17,59.959,1453466704,"274151322000085","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,585958.2,585958.2,7099,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466707,50907.00
01/22/2016 07:45,2,0.000,ALERT,211.93,300.27,59.959,1453466704,"201051344000633","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,305771.7,305771.7,13385,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466709,50908.00
01/22/2016 07:45,2,0.000,ALERT,211.25,300.87,59.944,1453466704,"201051344000469","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,307247.5,307247.5,13351,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466711,50909.00
01/22/2016 07:45,2,0.000,ALERT,210.35,298.77,59.970,1453466704,"201051344000646","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,311566.3,311566.3,17989,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453466713,50910.00
01/22/2016 07:45,2,0.000,ALERT,210.35,298.77,59.965,1453466704,"274151322000052","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,593732.4,593732.4,7177,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466715,50911.00
01/22/2016 07:45,2,0.000,ALERT,210.57,299.07,60.018,1453466704,"201051344000585","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,316489.9,316489.9,17984,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466716,50912.00
01/22/2016 07:45,2,0.000,ALERT,210.57,299.07,59.959,1453466704,"201051344001230","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,315098.8,315098.8,17988,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466718,50913.00
01/22/2016 07:45,2,0.000,ALERT,211.03,299.37,60.012,1453466704,"201051344000582","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,309701.7,309701.7,17973,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466720,50914.00
01/22/2016 07:45,2,0.000,ALERT,210.12,298.77,59.981,1453466704,"201051344000955","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,319038.5,319038.5,17962,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466722,50915.00
01/22/2016 07:45,2,0.000,ALERT,210.57,297.87,59.965,1453466704,"274151322000094","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,477766.2,477766.2,7455,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466724,50916.00
