ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 07:45,2,0.000,ALERT,211.25,301.77,59.975,1453466704,"201051344000579","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,320403.2,320403.2,13358,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466725,50917.00
01/22/2016 07:45,2,0.000,ALERT,210.35,299.07,59.975,1453466704,"201051344000890","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,317195.0,317195.0,18017,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453466727,50918.00
01/22/2016 07:45,2,0.000,ALERT,210.57,298.17,59.975,1453466704,"201051344000438","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,318985.1,318985.1,17993,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466729,50919.00
01/22/2016 07:45,2,0.000,ALERT,210.57,297.57,59.975,1453466704,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,313068.0,313068.0,18067,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453466731,50920.00
01/22/2016 07:45,2,0.000,ALERT,211.03,298.77,59.981,1453466704,"274151322000083","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,588040.2,588040.2,7198,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466733,50921.00
01/22/2016 07:45,2,0.000,ALERT,211.25,298.77,59.986,1453466704,"274151322000076","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,624651.7,624651.7,7195,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466735,50922.00
01/22/2016 07:45,2,0.000,ALERT,211.48,301.77,59.986,1453466704,"201051344000868","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,304949.7,304949.7,13277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466737,50923.00
01/22/2016 07:45,2,0.000,ALERT,210.80,299.37,59.975,1453466704,"274151322000095","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,617565.9,617565.9,7180,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466738,50924.00
01/22/2016 07:45,2,0.000,ALERT,211.25,300.57,59.981,1453466704,"201051344000988","219011344069620",0.00,-3.50,0,296.06,302.68,0.0,0.0,0.000,304693.3,304693.3,13362,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466740,50925.00
01/22/2016 07:45,2,0.000,ALERT,210.35,297.87,59.981,1453466704,"201051344001025","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,317090.3,317090.3,17967,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466742,50926.00
01/22/2016 07:45,2,0.000,ALERT,211.25,301.47,59.991,1453466704,"201051344000458","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,314822.9,314822.9,13353,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466744,50927.00
01/22/2016 07:45,2,0.000,ALERT,212.16,301.17,59.949,1453466704,"201051344000853","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,312353.2,312353.2,13238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466746,50928.00
01/22/2016 07:45,2,0.000,ALERT,210.80,298.77,60.023,1453466704,"201051344000685","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,318622.7,318622.7,17980,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466748,50929.00
01/22/2016 07:45,2,0.000,ALERT,210.80,297.87,59.981,1453466704,"201051344000917","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,316383.1,316383.1,17958,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453466750,50930.00
01/22/2016 07:45,2,0.000,ALERT,210.80,298.77,59.991,1453466704,"201051344001145","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,319929.9,319929.9,17940,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466751,50931.00
01/22/2016 07:45,2,0.000,ALERT,210.57,297.87,59.986,1453466704,"201051344000651","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,313475.3,313475.3,17997,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466753,50932.00
01/22/2016 07:45,2,0.000,ALERT,210.35,298.47,59.986,1453466704,"274151322000088","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,570927.2,570927.2,7073,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466755,50933.00
01/22/2016 07:45,2,0.000,ALERT,211.48,298.17,59.981,1453466704,"274151322000068","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,478003.9,478003.9,7471,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466757,50934.00
01/22/2016 07:45,2,0.000,ALERT,210.12,298.17,59.975,1453466704,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,309905.0,309905.0,17985,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466759,50935.00
01/22/2016 07:45,2,0.000,ALERT,211.03,301.17,59.975,1453466704,"201051344000594","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,315803.8,315803.8,13374,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453466760,50936.00
01/22/2016 07:45,2,0.000,ALERT,210.57,298.17,59.986,1453466704,"201051344001203","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,316414.4,316414.4,17986,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466762,50937.00
01/22/2016 07:45,2,0.000,ALERT,210.35,297.87,59.938,1453466704,"274151322000054","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,583286.6,583286.6,7081,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466764,50938.00
01/22/2016 07:45,2,0.000,ALERT,211.70,300.57,59.981,1453466704,"201051344000867","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,305032.9,305032.9,13353,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466766,50939.00
01/22/2016 07:45,2,0.000,ALERT,210.57,298.47,59.981,1453466704,"201051344001093","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,315009.7,315009.7,17957,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466767,50940.00
01/22/2016 07:45,2,0.000,ALERT,211.48,301.17,59.981,1453466704,"201051344000900","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,318905.5,318905.5,13205,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453466769,50941.00
01/22/2016 07:45,2,0.000,ALERT,211.70,299.97,59.938,1453466704,"201051344000648","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,312485.7,312485.7,13294,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466771,50942.00
01/22/2016 07:45,2,0.000,ALERT,211.70,301.77,59.981,1453466704,"201051344000569","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,320446.1,320446.1,13140,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466773,50943.00
01/22/2016 07:45,2,0.000,ALERT,211.25,300.87,59.975,1453466704,"201051344000983","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,314963.9,314963.9,13276,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453466775,50944.00
01/22/2016 07:45,2,0.000,ALERT,211.48,300.87,59.975,1453466704,"201051344001158","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,309937.3,309937.3,13382,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466776,50945.00
01/22/2016 07:45,2,0.000,ALERT,211.93,301.17,59.975,1453466704,"201051344000576","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,313616.2,313616.2,13221,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466778,50946.00
01/22/2016 07:45,2,0.000,ALERT,210.80,297.26,59.981,1453466704,"274151322000087","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,558429.8,558429.8,7108,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453466780,50947.00
01/22/2016 08:00,2,0.000,ALERT,212.61,302.37,59.981,1453467603,"201051344000645","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,313688.9,313688.9,13255,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467605,50948.00
01/22/2016 08:00,2,0.000,ALERT,211.03,299.07,59.970,1453467603,"274151322000085","219011344069620",0.00,-3.50,0,296.36,306.58,0.0,0.0,0.000,585958.2,585958.2,7101,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467607,50949.00
01/22/2016 08:00,2,0.000,ALERT,212.61,301.77,59.975,1453467603,"201051344000633","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,305771.7,305771.7,13387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467609,50950.00
01/22/2016 08:00,2,0.000,ALERT,211.93,301.47,59.970,1453467603,"201051344000469","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,307247.5,307247.5,13353,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467610,50951.00
01/22/2016 08:00,2,0.000,ALERT,210.80,299.67,59.970,1453467603,"201051344000646","219011344069620",0.00,-5.00,0,296.36,306.58,0.0,0.0,0.000,311566.3,311566.3,17991,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467612,50952.00
01/22/2016 08:00,2,0.000,ALERT,210.57,299.07,59.970,1453467603,"274151322000052","219011344069620",0.00,-4.00,0,296.66,306.58,0.0,0.0,0.000,593732.4,593732.4,7179,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467614,50953.00
01/22/2016 08:00,2,0.000,ALERT,211.03,299.67,59.970,1453467603,"201051344000585","219011344069620",0.00,-3.50,0,296.36,306.28,0.0,0.0,0.000,316489.9,316489.9,17986,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467616,50954.00
01/22/2016 08:00,2,0.000,ALERT,210.80,299.67,59.975,1453467603,"201051344001230","219011344069620",0.00,-4.00,0,296.96,307.18,0.0,0.0,0.000,315098.8,315098.8,17990,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453467618,50955.00
01/22/2016 08:00,2,0.000,ALERT,211.48,300.57,59.965,1453467603,"201051344000582","219011344069620",0.00,-5.00,0,297.57,307.18,0.0,0.0,0.000,309701.7,309701.7,17975,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467620,50956.00
01/22/2016 08:00,2,0.000,ALERT,210.57,299.37,59.965,1453467603,"201051344000955","219011344069620",0.00,-4.00,0,296.66,306.28,0.0,0.0,0.000,319038.5,319038.5,17964,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467621,50957.00
01/22/2016 08:00,2,0.000,ALERT,210.80,298.47,59.949,1453467603,"274151322000094","219011344069620",0.00,-5.00,0,296.06,305.98,0.0,0.0,0.000,477766.2,477766.2,7457,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467623,50958.00
01/22/2016 08:00,2,0.000,ALERT,212.16,302.98,59.991,1453467603,"201051344000579","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,320403.2,320403.2,13360,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453467625,50959.00
01/22/2016 08:00,2,0.000,ALERT,210.80,299.67,59.970,1453467603,"201051344000890","219011344069620",0.00,-3.50,0,296.96,307.18,0.0,0.0,0.000,317195.0,317195.0,18019,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453467627,50960.00
01/22/2016 08:00,2,0.000,ALERT,211.03,299.37,59.965,1453467603,"201051344000438","219011344069620",0.00,-5.00,0,296.36,306.28,0.0,0.0,0.000,318985.1,318985.1,17995,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453467629,50961.00
01/22/2016 08:00,2,0.000,ALERT,211.03,299.07,59.965,1453467603,"201051344000417","219011344069620",0.00,-4.00,0,295.46,305.98,0.0,0.0,0.000,313068.0,313068.0,18069,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453467631,50962.00
01/22/2016 08:00,2,0.000,ALERT,211.03,299.07,59.954,1453467603,"274151322000083","219011344069620",0.00,-3.50,0,296.96,306.88,0.0,0.0,0.000,588040.2,588040.2,7200,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467632,50963.00
01/22/2016 08:00,2,0.000,ALERT,211.48,299.67,59.965,1453467603,"274151322000076","219011344069620",0.00,-4.00,0,296.36,306.88,0.0,0.0,0.000,624651.7,624651.7,7197,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467634,50964.00
01/22/2016 08:00,2,0.000,ALERT,211.93,302.68,59.970,1453467603,"201051344000868","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,304949.7,304949.7,13279,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467636,50965.00
01/22/2016 08:00,2,0.000,ALERT,210.80,299.97,59.965,1453467603,"274151322000095","219011344069620",0.00,-5.00,0,297.57,307.48,0.0,0.0,0.000,617565.9,617565.9,7182,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467638,50966.00
01/22/2016 08:00,2,0.000,ALERT,211.70,301.77,59.938,1453467603,"201051344000988","219011344069620",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,304693.3,304693.3,13364,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467640,50967.00
01/22/2016 08:00,2,0.000,ALERT,210.57,298.47,59.965,1453467603,"201051344001025","219011344069620",0.00,-5.00,0,296.06,305.98,0.0,0.0,0.000,317090.3,317090.3,17969,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467641,50968.00
01/22/2016 08:00,2,0.000,ALERT,211.93,302.07,59.975,1453467603,"201051344000458","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,314822.9,314822.9,13355,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467643,50969.00
01/22/2016 08:00,2,0.000,ALERT,212.61,302.07,59.970,1453467603,"201051344000853","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,312353.2,312353.2,13240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453467645,50970.00
01/22/2016 08:00,2,0.000,ALERT,211.03,299.07,59.981,1453467603,"201051344000685","219011344069620",0.00,-4.00,0,296.66,306.88,0.0,0.0,0.000,318622.7,318622.7,17982,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467647,50971.00
01/22/2016 08:00,2,0.000,ALERT,211.03,298.77,59.965,1453467603,"201051344000917","219011344069620",0.00,-2.50,0,295.16,305.68,0.0,0.0,0.000,316383.1,316383.1,17960,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467648,50972.00
01/22/2016 08:00,2,0.000,ALERT,211.25,299.37,59.965,1453467603,"201051344001145","219011344069620",0.00,-4.00,0,296.96,307.18,0.0,0.0,0.000,319929.9,319929.9,17942,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467650,50973.00
01/22/2016 08:00,2,0.000,ALERT,210.80,298.17,59.970,1453467603,"201051344000651","219011344069620",0.00,-6.00,0,296.06,305.38,0.0,0.0,0.000,313475.3,313475.3,17999,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467652,50974.00
01/22/2016 08:00,2,0.000,ALERT,210.35,298.77,59.959,1453467603,"274151322000088","219011344069620",0.00,-3.00,0,296.06,305.98,0.0,0.0,0.000,570927.2,570927.2,7075,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467654,50975.00
01/22/2016 08:00,2,0.000,ALERT,211.48,298.47,60.007,1453467603,"274151322000068","219011344069620",0.00,-3.00,0,296.06,305.38,0.0,0.0,0.000,478003.9,478003.9,7473,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467656,50976.00
01/22/2016 08:00,2,0.000,ALERT,210.35,298.77,59.970,1453467603,"201051344001135","219011344069620",0.00,-4.00,0,296.66,305.98,0.0,0.0,0.000,309905.0,309905.0,17987,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467658,50977.00
01/22/2016 08:00,2,0.000,ALERT,211.70,302.98,59.965,1453467603,"201051344000594","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,315803.8,315803.8,13376,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467660,50978.00
01/22/2016 08:00,2,0.000,ALERT,210.80,298.47,59.959,1453467603,"201051344001203","219011344069620",0.00,-4.00,0,296.36,307.18,0.0,0.0,0.000,316414.4,316414.4,17988,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467662,50979.00
01/22/2016 08:00,2,0.000,ALERT,210.80,299.07,59.949,1453467603,"274151322000054","219011344069620",0.00,-3.00,0,296.36,306.28,0.0,0.0,0.000,583286.6,583286.6,7083,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467663,50980.00
01/22/2016 08:00,2,0.000,ALERT,212.38,302.07,59.970,1453467603,"201051344000867","219011344069620",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,305032.9,305032.9,13355,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467665,50981.00
01/22/2016 08:00,2,0.000,ALERT,210.80,298.77,59.938,1453467603,"201051344001093","219011344069620",0.00,-3.00,0,296.36,306.28,0.0,0.0,0.000,315009.7,315009.7,17959,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467667,50982.00
01/22/2016 08:00,2,0.000,ALERT,211.93,302.37,59.970,1453467603,"201051344000900","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,318905.5,318905.5,13207,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453467669,50983.00
01/22/2016 08:00,2,0.000,ALERT,212.38,301.77,59.970,1453467603,"201051344000648","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,312485.7,312485.7,13296,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467670,50984.00
01/22/2016 08:00,2,0.000,ALERT,212.16,302.68,60.002,1453467603,"201051344000569","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,320446.1,320446.1,13142,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453467672,50985.00
01/22/2016 08:00,2,0.000,ALERT,211.93,302.07,59.970,1453467603,"201051344000983","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,314963.9,314963.9,13278,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453467674,50986.00
01/22/2016 08:00,2,0.000,ALERT,212.16,302.07,59.970,1453467603,"201051344001158","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,309937.3,309937.3,13384,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467676,50987.00
01/22/2016 08:00,2,0.000,ALERT,212.61,302.37,59.996,1453467603,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,313616.2,313616.2,13223,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467678,50988.00
01/22/2016 08:00,2,0.000,ALERT,211.03,297.87,59.959,1453467603,"274151322000087","219011344069620",0.00,-3.00,0,295.46,305.38,0.0,0.0,0.000,558429.8,558429.8,7110,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453467679,50989.00
01/22/2016 08:15,2,0.000,ALERT,211.70,300.27,59.965,1453468503,"201051344000645","219011344069620",0.00,-3.50,0,299.37,308.09,0.0,0.0,0.000,313688.9,313688.9,13257,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468505,50990.00
01/22/2016 08:15,2,0.000,ALERT,210.57,298.47,59.965,1453468503,"274151322000085","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,585958.2,585958.2,7103,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468507,50991.00
01/22/2016 08:15,2,0.000,ALERT,211.93,300.57,59.975,1453468503,"201051344000633","219011344069620",0.00,-4.00,0,297.87,307.48,0.0,0.0,0.000,305771.7,305771.7,13389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468508,50992.00
01/22/2016 08:15,2,0.000,ALERT,211.48,300.27,59.970,1453468503,"201051344000469","219011344069620",0.00,-5.00,0,298.77,307.48,0.0,0.0,0.000,307247.5,307247.5,13355,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468510,50993.00
01/22/2016 08:15,2,0.000,ALERT,210.35,299.07,59.975,1453468503,"201051344000646","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,311566.3,311566.3,17993,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468512,50994.00
01/22/2016 08:15,2,0.000,ALERT,210.35,298.47,59.970,1453468503,"274151322000052","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,593732.4,593732.4,7181,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468514,50995.00
01/22/2016 08:15,2,0.000,ALERT,210.57,299.07,59.981,1453468503,"201051344000585","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,316489.9,316489.9,17988,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468515,50996.00
01/22/2016 08:15,2,0.000,ALERT,210.35,299.37,59.981,1453468503,"201051344001230","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,315098.8,315098.8,17992,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468517,50997.00
01/22/2016 08:15,2,0.000,ALERT,211.03,299.67,59.991,1453468503,"201051344000582","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,309701.7,309701.7,17977,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468519,50998.00
01/22/2016 08:15,2,0.000,ALERT,209.90,298.47,59.965,1453468503,"201051344000955","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,319038.5,319038.5,17966,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468521,50999.00
01/22/2016 08:15,2,0.000,ALERT,210.57,298.17,59.965,1453468503,"274151322000094","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,477766.2,477766.2,7459,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453468523,51000.00
01/22/2016 08:15,2,0.000,ALERT,211.48,301.17,59.965,1453468503,"201051344000579","219011344069620",0.00,-3.50,0,299.97,308.99,0.0,0.0,0.000,320403.2,320403.2,13362,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468525,51001.00
01/22/2016 08:15,2,0.000,ALERT,210.12,299.07,59.970,1453468503,"201051344000890","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,317195.0,317195.0,18021,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453468526,51002.00
01/22/2016 08:15,2,0.000,ALERT,210.35,298.47,59.965,1453468503,"201051344000438","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,318985.1,318985.1,17997,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468528,51003.00
01/22/2016 08:15,2,0.000,ALERT,210.57,298.17,59.970,1453468503,"201051344000417","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,313068.0,313068.0,18071,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468530,51004.00
01/22/2016 08:15,2,0.000,ALERT,210.57,299.07,59.959,1453468503,"274151322000083","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,588040.2,588040.2,7202,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468532,51005.00
01/22/2016 08:15,2,0.000,ALERT,211.03,299.07,59.959,1453468503,"274151322000076","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,624651.7,624651.7,7199,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468534,51006.00
01/22/2016 08:15,2,0.000,ALERT,211.25,301.17,60.018,1453468503,"201051344000868","219011344069620",0.00,-4.00,0,300.27,309.29,0.0,0.0,0.000,304949.7,304949.7,13281,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468535,51007.00
01/22/2016 08:15,2,0.000,ALERT,210.57,300.27,59.981,1453468503,"274151322000095","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,617565.9,617565.9,7184,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468537,51008.00
01/22/2016 08:15,2,0.000,ALERT,211.25,300.57,59.970,1453468503,"201051344000988","219011344069620",0.00,-3.50,0,296.96,306.88,0.0,0.0,0.000,304693.3,304693.3,13366,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468539,51009.00
01/22/2016 08:15,2,0.000,ALERT,210.12,297.87,59.970,1453468503,"201051344001025","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,317090.3,317090.3,17971,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468541,51010.00
01/22/2016 08:15,2,0.000,ALERT,211.25,300.57,59.970,1453468503,"201051344000458","219011344069620",0.00,-2.50,0,299.67,308.69,0.0,0.0,0.000,314822.9,314822.9,13357,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468543,51011.00
01/22/2016 08:15,2,0.000,ALERT,211.93,300.57,59.975,1453468503,"201051344000853","219011344069620",0.00,-5.00,0,299.37,308.09,0.0,0.0,0.000,312353.2,312353.2,13242,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468544,51012.00
01/22/2016 08:15,2,0.000,ALERT,210.57,298.47,59.970,1453468503,"201051344000685","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,318622.7,318622.7,17984,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453468546,51013.00
01/22/2016 08:15,2,0.000,ALERT,210.57,298.17,59.970,1453468503,"201051344000917","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,316383.1,316383.1,17962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468548,51014.00
01/22/2016 08:15,2,0.000,ALERT,210.57,298.77,59.970,1453468503,"201051344001145","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,319929.9,319929.9,17944,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468550,51015.00
01/22/2016 08:15,2,0.000,ALERT,210.35,297.87,59.970,1453468503,"201051344000651","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,313475.3,313475.3,18001,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468552,51016.00
01/22/2016 08:15,2,0.000,ALERT,210.12,297.87,59.965,1453468503,"274151322000088","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,570927.2,570927.2,7077,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468554,51017.00
01/22/2016 08:15,2,0.000,ALERT,211.03,297.87,59.970,1453468503,"274151322000068","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,478003.9,478003.9,7475,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453468556,51018.00
01/22/2016 08:15,2,0.000,ALERT,210.12,298.77,59.965,1453468503,"201051344001135","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,309905.0,309905.0,17989,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453468557,51019.00
01/22/2016 08:15,2,0.000,ALERT,211.03,300.87,59.970,1453468503,"201051344000594","219011344069620",0.00,-4.00,0,299.07,308.39,0.0,0.0,0.000,315803.8,315803.8,13378,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468559,51020.00
01/22/2016 08:15,2,0.000,ALERT,210.35,298.17,59.975,1453468503,"201051344001203","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,316414.4,316414.4,17990,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468561,51021.00
01/22/2016 08:15,2,0.000,ALERT,210.35,299.07,59.965,1453468503,"274151322000054","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,583286.6,583286.6,7085,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468563,51022.00
01/22/2016 08:15,2,0.000,ALERT,211.70,300.27,60.002,1453468503,"201051344000867","219011344069620",0.00,-3.00,0,298.77,308.39,0.0,0.0,0.000,305032.9,305032.9,13357,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468564,51023.00
01/22/2016 08:15,2,0.000,ALERT,210.35,298.47,59.970,1453468503,"201051344001093","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,315009.7,315009.7,17961,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468566,51024.00
01/22/2016 08:15,2,0.000,ALERT,211.25,300.87,59.991,1453468503,"201051344000900","219011344069620",0.00,-5.00,0,299.07,307.48,0.0,0.0,0.000,318905.5,318905.5,13209,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468568,51025.00
01/22/2016 08:15,2,0.000,ALERT,211.70,299.97,59.970,1453468503,"201051344000648","219011344069620",0.00,-5.50,0,298.77,308.09,0.0,0.0,0.000,312485.7,312485.7,13298,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468570,51026.00
01/22/2016 08:15,2,0.000,ALERT,211.48,301.17,59.996,1453468503,"201051344000569","219011344069620",0.00,-5.00,0,299.97,308.99,0.0,0.0,0.000,320446.1,320446.1,13144,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468572,51027.00
01/22/2016 08:15,2,0.000,ALERT,211.25,300.57,59.922,1453468503,"201051344000983","219011344069620",0.00,-4.00,0,299.67,308.69,0.0,0.0,0.000,314963.9,314963.9,13280,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468573,51028.00
01/22/2016 08:15,2,0.000,ALERT,211.70,300.57,59.938,1453468503,"201051344001158","219011344069620",0.00,-5.50,0,299.07,307.18,0.0,0.0,0.000,309937.3,309937.3,13386,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453468575,51029.00
01/22/2016 08:15,2,0.000,ALERT,211.70,300.87,59.965,1453468503,"201051344000576","219011344069620",0.00,-4.00,0,299.67,308.09,0.0,0.0,0.000,313616.2,313616.2,13225,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468577,51030.00
01/22/2016 08:15,2,0.000,ALERT,210.57,298.17,59.922,1453468503,"274151322000087","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,558429.8,558429.8,7112,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453468579,51031.00
01/22/2016 08:30,2,0.000,ALERT,212.61,301.47,59.986,1453469403,"201051344000645","219011344069620",0.00,-3.00,0,298.47,312.59,0.0,0.0,0.000,313688.9,313688.9,13259,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469405,51032.00
01/22/2016 08:30,2,0.000,ALERT,211.25,299.07,59.996,1453469403,"274151322000085","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,585958.2,585958.2,7105,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469406,51033.00
01/22/2016 08:30,2,0.000,ALERT,213.06,301.47,59.986,1453469403,"201051344000633","219011344069620",0.00,-4.00,0,296.66,312.89,0.0,0.0,0.000,305771.7,305771.7,13391,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469408,51034.00
01/22/2016 08:30,2,0.000,ALERT,212.38,301.77,59.938,1453469403,"201051344000469","219011344069620",0.00,-5.50,0,297.26,311.39,0.0,0.0,0.000,307247.5,307247.5,13357,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469410,51035.00
01/22/2016 08:30,2,0.000,ALERT,210.35,298.77,59.965,1453469403,"201051344000646","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,311566.3,311566.3,17995,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469412,51036.00
01/22/2016 08:30,2,0.000,ALERT,210.80,299.97,59.970,1453469403,"274151322000052","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,593732.4,593732.4,7183,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469414,51037.00
01/22/2016 08:30,2,0.000,ALERT,211.03,299.37,59.970,1453469403,"201051344000585","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,316489.9,316489.9,17990,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453469415,51038.00
01/22/2016 08:30,2,0.000,ALERT,210.80,299.37,59.970,1453469403,"201051344001230","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,315098.8,315098.8,17994,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469417,51039.00
01/22/2016 08:30,2,0.000,ALERT,211.48,300.27,59.991,1453469403,"201051344000582","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,309701.7,309701.7,17979,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469419,51040.00
01/22/2016 08:30,2,0.000,ALERT,210.35,299.07,59.975,1453469403,"201051344000955","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,319038.5,319038.5,17968,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469421,51041.00
01/22/2016 08:30,2,0.000,ALERT,211.03,298.17,59.981,1453469403,"274151322000094","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,477766.2,477766.2,7461,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469423,51042.00
01/22/2016 08:30,2,0.000,ALERT,212.38,302.68,59.970,1453469403,"201051344000579","219011344069620",0.00,-3.50,0,299.37,312.29,0.0,0.0,0.000,320403.2,320403.2,13364,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469424,51043.00
01/22/2016 08:30,2,0.000,ALERT,210.80,299.37,59.965,1453469403,"201051344000890","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,317195.0,317195.0,18023,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469426,51044.00
01/22/2016 08:30,2,0.000,ALERT,210.80,298.77,59.965,1453469403,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,318985.1,318985.1,17999,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453469428,51045.00
01/22/2016 08:30,2,0.000,ALERT,211.03,298.47,59.975,1453469403,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,313068.0,313068.0,18073,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453469430,51046.00
01/22/2016 08:30,2,0.000,ALERT,211.25,299.37,59.965,1453469403,"274151322000083","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,588040.2,588040.2,7204,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469432,51047.00
01/22/2016 08:30,2,0.000,ALERT,211.93,299.37,59.959,1453469403,"274151322000076","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,624651.7,624651.7,7201,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469433,51048.00
01/22/2016 08:30,2,0.000,ALERT,212.16,302.37,59.965,1453469403,"201051344000868","219011344069620",0.00,-4.00,0,299.07,314.10,0.0,0.0,0.000,304949.7,304949.7,13283,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469435,51049.00
01/22/2016 08:30,2,0.000,ALERT,211.25,300.27,59.954,1453469403,"274151322000095","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,617565.9,617565.9,7186,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469437,51050.00
01/22/2016 08:30,2,0.000,ALERT,211.93,301.47,59.970,1453469403,"201051344000988","219011344069620",0.00,-3.50,0,296.06,311.09,0.0,0.0,0.000,304693.3,304693.3,13368,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469439,51051.00
01/22/2016 08:30,2,0.000,ALERT,210.57,298.17,59.970,1453469403,"201051344001025","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,317090.3,317090.3,17973,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453469441,51052.00
01/22/2016 08:30,2,0.000,ALERT,211.93,301.47,59.959,1453469403,"201051344000458","219011344069620",0.00,-2.50,0,299.07,312.59,0.0,0.0,0.000,314822.9,314822.9,13359,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453469443,51053.00
01/22/2016 08:30,2,0.000,ALERT,212.61,301.17,59.970,1453469403,"201051344000853","219011344069620",0.00,-4.00,0,298.47,311.99,0.0,0.0,0.000,312353.2,312353.2,13244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469445,51054.00
01/22/2016 08:30,2,0.000,ALERT,211.25,299.37,59.970,1453469403,"201051344000685","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,318622.7,318622.7,17986,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453469446,51055.00
01/22/2016 08:30,2,0.000,ALERT,211.03,299.07,59.975,1453469403,"201051344000917","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,316383.1,316383.1,17964,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469448,51056.00
01/22/2016 08:30,2,0.000,ALERT,211.03,299.37,59.975,1453469403,"201051344001145","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,319929.9,319929.9,17946,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469450,51057.00
01/22/2016 08:30,2,0.000,ALERT,211.03,298.77,59.981,1453469403,"201051344000651","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,313475.3,313475.3,18003,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453469452,51058.00
01/22/2016 08:30,2,0.000,ALERT,210.80,299.07,59.944,1453469403,"274151322000088","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,570927.2,570927.2,7079,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469454,51059.00
01/22/2016 08:30,2,0.000,ALERT,211.70,298.17,59.928,1453469403,"274151322000068","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,478003.9,478003.9,7477,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469456,51060.00
01/22/2016 08:30,2,0.000,ALERT,210.35,298.77,59.928,1453469403,"201051344001135","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,309905.0,309905.0,17991,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469457,51061.00
01/22/2016 08:30,2,0.000,ALERT,211.48,301.77,59.981,1453469403,"201051344000594","219011344069620",0.00,-4.00,0,298.17,313.80,0.0,0.0,0.000,315803.8,315803.8,13380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469459,51062.00
