ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 08:30,2,0.000,ALERT,210.80,298.77,59.975,1453469403,"201051344001203","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,316414.4,316414.4,17992,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469461,51063.00
01/22/2016 08:30,2,0.000,ALERT,211.03,298.77,59.959,1453469403,"274151322000054","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,583286.6,583286.6,7087,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469463,51064.00
01/22/2016 08:30,2,0.000,ALERT,212.16,300.57,59.981,1453469403,"201051344000867","219011344069620",0.00,-3.00,0,298.17,313.20,0.0,0.0,0.000,305032.9,305032.9,13359,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469465,51065.00
01/22/2016 08:30,2,0.000,ALERT,210.80,299.07,59.981,1453469403,"201051344001093","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,315009.7,315009.7,17963,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469467,51066.00
01/22/2016 08:30,2,0.000,ALERT,211.70,301.17,59.991,1453469403,"201051344000900","219011344069620",0.00,-4.00,0,298.17,311.69,0.0,0.0,0.000,318905.5,318905.5,13211,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469468,51067.00
01/22/2016 08:30,2,0.000,ALERT,211.93,300.27,59.944,1453469403,"201051344000648","219011344069620",0.00,-5.50,0,297.87,312.59,0.0,0.0,0.000,312485.7,312485.7,13300,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469470,51068.00
01/22/2016 08:30,2,0.000,ALERT,211.93,301.77,59.975,1453469403,"201051344000569","219011344069620",0.00,-4.00,0,299.37,312.89,0.0,0.0,0.000,320446.1,320446.1,13146,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469472,51069.00
01/22/2016 08:30,2,0.000,ALERT,211.93,301.47,60.018,1453469403,"201051344000983","219011344069620",0.00,-3.50,0,298.77,311.99,0.0,0.0,0.000,314963.9,314963.9,13282,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469474,51070.00
01/22/2016 08:30,2,0.000,ALERT,211.93,300.87,59.965,1453469403,"201051344001158","219011344069620",0.00,-5.00,0,298.17,311.09,0.0,0.0,0.000,309937.3,309937.3,13388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453469476,51071.00
01/22/2016 08:30,2,0.000,ALERT,212.38,301.77,59.975,1453469403,"201051344000576","219011344069620",0.00,-4.00,0,298.77,312.29,0.0,0.0,0.000,313616.2,313616.2,13227,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469477,51072.00
01/22/2016 08:30,2,0.000,ALERT,211.25,298.17,59.970,1453469403,"274151322000087","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,558429.8,558429.8,7114,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453469479,51073.00
01/22/2016 08:45,2,0.000,ALERT,213.51,302.37,60.018,1453470303,"201051344000645","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,313688.9,313688.9,13261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470305,51074.00
01/22/2016 08:45,2,0.000,ALERT,211.70,298.77,60.012,1453470303,"274151322000085","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,585958.2,585958.2,7107,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453470307,51075.00
01/22/2016 08:45,2,0.000,ALERT,213.74,302.37,59.986,1453470303,"201051344000633","219011344069620",0.00,-4.00,0,297.57,303.88,0.0,0.0,0.000,305771.7,305771.7,13393,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470309,51076.00
01/22/2016 08:45,2,0.000,ALERT,213.06,302.07,59.986,1453470303,"201051344000469","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,307247.5,307247.5,13359,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470311,51077.00
01/22/2016 08:45,2,0.000,ALERT,211.25,300.57,59.986,1453470303,"201051344000646","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,311566.3,311566.3,17997,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470312,51078.00
01/22/2016 08:45,2,0.000,ALERT,211.25,299.67,59.975,1453470303,"274151322000052","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,593732.4,593732.4,7185,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470314,51079.00
01/22/2016 08:45,2,0.000,ALERT,211.70,300.57,59.981,1453470303,"201051344000585","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,316489.9,316489.9,17992,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470316,51080.00
01/22/2016 08:45,2,0.000,ALERT,211.48,300.87,59.986,1453470303,"201051344001230","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,315098.8,315098.8,17996,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453470318,51081.00
01/22/2016 08:45,2,0.000,ALERT,212.16,301.47,59.944,1453470303,"201051344000582","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,309701.7,309701.7,17981,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470320,51082.00
01/22/2016 08:45,2,0.000,ALERT,211.03,300.27,59.996,1453470303,"201051344000955","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,319038.5,319038.5,17970,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470321,51083.00
01/22/2016 08:45,2,0.000,ALERT,211.70,298.17,59.981,1453470303,"274151322000094","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,477766.2,477766.2,7463,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470323,51084.00
01/22/2016 08:45,2,0.000,ALERT,213.06,302.98,60.034,1453470303,"201051344000579","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,320403.2,320403.2,13366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470325,51085.00
01/22/2016 08:45,2,0.000,ALERT,211.48,301.17,59.981,1453470303,"201051344000890","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,317195.0,317195.0,18025,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470327,51086.00
01/22/2016 08:45,2,0.000,ALERT,211.70,300.57,60.023,1453470303,"201051344000438","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,318985.1,318985.1,18001,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470329,51087.00
01/22/2016 08:45,2,0.000,ALERT,211.93,300.27,59.981,1453470303,"201051344000417","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,313068.0,313068.0,18075,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453470331,51088.00
01/22/2016 08:45,2,0.000,ALERT,211.70,299.97,59.986,1453470303,"274151322000083","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,588040.2,588040.2,7206,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470333,51089.00
01/22/2016 08:45,2,0.000,ALERT,212.38,298.77,59.986,1453470303,"274151322000076","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,624651.7,624651.7,7203,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470334,51090.00
01/22/2016 08:45,2,0.000,ALERT,213.06,303.58,59.981,1453470303,"201051344000868","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,304949.7,304949.7,13285,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470336,51091.00
01/22/2016 08:45,2,0.000,ALERT,211.70,300.27,59.944,1453470303,"274151322000095","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,617565.9,617565.9,7188,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470338,51092.00
01/22/2016 08:45,2,0.000,ALERT,212.83,302.37,59.996,1453470303,"201051344000988","219011344069620",0.00,-4.00,0,296.66,303.88,0.0,0.0,0.000,304693.3,304693.3,13370,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453470340,51093.00
01/22/2016 08:45,2,0.000,ALERT,211.48,299.97,59.981,1453470303,"201051344001025","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,317090.3,317090.3,17975,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470342,51094.00
01/22/2016 08:45,2,0.000,ALERT,212.83,302.68,59.986,1453470303,"201051344000458","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,314822.9,314822.9,13361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470343,51095.00
01/22/2016 08:45,2,0.000,ALERT,213.51,302.37,59.981,1453470303,"201051344000853","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,312353.2,312353.2,13246,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470345,51096.00
01/22/2016 08:45,2,0.000,ALERT,212.16,300.87,59.986,1453470303,"201051344000685","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,318622.7,318622.7,17988,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470347,51097.00
01/22/2016 08:45,2,0.000,ALERT,211.93,300.27,59.986,1453470303,"201051344000917","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,316383.1,316383.1,17966,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470349,51098.00
01/22/2016 08:45,2,0.000,ALERT,211.93,301.17,59.975,1453470303,"201051344001145","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,319929.9,319929.9,17948,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453470350,51099.00
01/22/2016 08:45,2,0.000,ALERT,211.93,300.27,59.975,1453470303,"201051344000651","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,313475.3,313475.3,18005,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453470352,51100.00
01/22/2016 08:45,2,0.000,ALERT,211.48,299.07,59.970,1453470303,"274151322000088","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,570927.2,570927.2,7081,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470354,51101.00
01/22/2016 08:45,2,0.000,ALERT,212.38,298.77,59.965,1453470303,"274151322000068","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,478003.9,478003.9,7479,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470356,51102.00
01/22/2016 08:45,2,0.000,ALERT,211.48,300.87,59.986,1453470303,"201051344001135","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,309905.0,309905.0,17993,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470358,51103.00
01/22/2016 08:45,2,0.000,ALERT,212.83,302.98,59.975,1453470303,"201051344000594","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,315803.8,315803.8,13382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470359,51104.00
01/22/2016 08:45,2,0.000,ALERT,211.93,300.57,59.981,1453470303,"201051344001203","219011344069620",0.00,-5.00,0,296.96,303.58,0.0,0.0,0.000,316414.4,316414.4,17994,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470361,51105.00
01/22/2016 08:45,2,0.000,ALERT,211.70,299.67,59.986,1453470303,"274151322000054","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,583286.6,583286.6,7089,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470363,51106.00
01/22/2016 08:45,2,0.000,ALERT,213.51,302.07,59.975,1453470303,"201051344000867","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,305032.9,305032.9,13361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470365,51107.00
01/22/2016 08:45,2,0.000,ALERT,211.70,300.87,59.986,1453470303,"201051344001093","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,315009.7,315009.7,17965,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470367,51108.00
01/22/2016 08:45,2,0.000,ALERT,213.06,302.68,59.975,1453470303,"201051344000900","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,318905.5,318905.5,13213,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453470369,51109.00
01/22/2016 08:45,2,0.000,ALERT,213.06,301.77,59.975,1453470303,"201051344000648","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,312485.7,312485.7,13302,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470370,51110.00
01/22/2016 08:45,2,0.000,ALERT,212.83,302.98,59.991,1453470303,"201051344000569","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,320446.1,320446.1,13148,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470372,51111.00
01/22/2016 08:45,2,0.000,ALERT,213.06,302.68,59.975,1453470303,"201051344000983","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,314963.9,314963.9,13284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453470374,51112.00
01/22/2016 08:45,2,0.000,ALERT,213.29,302.68,59.975,1453470303,"201051344001158","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,309937.3,309937.3,13390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470376,51113.00
01/22/2016 08:45,2,0.000,ALERT,213.51,302.98,59.938,1453470303,"201051344000576","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,313616.2,313616.2,13229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453470378,51114.00
01/22/2016 08:45,2,0.000,ALERT,211.70,298.77,59.981,1453470303,"274151322000087","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,558429.8,558429.8,7116,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453470379,51115.00
01/22/2016 09:00,2,0.000,ALERT,213.51,302.68,59.986,1453471203,"201051344000645","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,313688.9,313688.9,13263,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471205,51116.00
01/22/2016 09:00,2,0.000,ALERT,212.16,299.67,59.975,1453471203,"274151322000085","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,585958.2,585958.2,7109,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471207,51117.00
01/22/2016 09:00,2,0.000,ALERT,213.74,302.37,59.938,1453471203,"201051344000633","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,305771.7,305771.7,13395,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471209,51118.00
01/22/2016 09:00,2,0.000,ALERT,212.83,302.37,59.949,1453471203,"201051344000469","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,307247.5,307247.5,13361,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453471210,51119.00
01/22/2016 09:00,2,0.000,ALERT,211.25,300.57,59.981,1453471203,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,311566.3,311566.3,17999,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471212,51120.00
01/22/2016 09:00,2,0.000,ALERT,211.70,300.27,59.975,1453471203,"274151322000052","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,593732.4,593732.4,7187,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471214,51121.00
01/22/2016 09:00,2,0.000,ALERT,211.70,300.87,59.986,1453471203,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,316489.9,316489.9,17994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471216,51122.00
01/22/2016 09:00,2,0.066,ALERT,211.48,300.87,59.991,1453471203,"201051344001230","219011344069620",31.31,-4.00,0,298.47,302.68,2.2,0.2,0.000,315098.8,315098.8,17998,0,0,0,L,1122011218,0,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1453471218,51123.00
01/22/2016 09:00,2,0.000,ALERT,212.16,301.77,59.986,1453471203,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,309701.7,309701.7,17983,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471219,51124.00
01/22/2016 09:00,2,0.000,ALERT,211.25,300.57,59.991,1453471203,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,319038.5,319038.5,17972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471221,51125.00
01/22/2016 09:00,2,0.000,ALERT,211.93,299.07,59.981,1453471203,"274151322000094","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,477766.2,477766.2,7465,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471223,51126.00
01/22/2016 09:00,2,0.000,ALERT,213.06,302.98,60.002,1453471203,"201051344000579","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,320403.2,320403.2,13368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471225,51127.00
01/22/2016 09:00,2,0.000,ALERT,211.25,300.87,59.975,1453471203,"201051344000890","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,317195.0,317195.0,18027,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471227,51128.00
01/22/2016 09:00,2,0.000,ALERT,211.70,300.57,60.002,1453471203,"201051344000438","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,318985.1,318985.1,18003,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471228,51129.00
01/22/2016 09:00,2,0.000,ALERT,211.70,299.97,60.007,1453471203,"201051344000417","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,313068.0,313068.0,18077,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471230,51130.00
01/22/2016 09:00,2,0.000,ALERT,212.38,299.67,60.002,1453471203,"274151322000083","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,588040.2,588040.2,7208,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453471232,51131.00
01/22/2016 09:00,2,0.000,ALERT,212.83,299.97,59.970,1453471203,"274151322000076","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,624651.7,624651.7,7205,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471234,51132.00
01/22/2016 09:00,2,0.066,ALERT,212.83,302.98,60.007,1453471203,"201051344000868","219011344069620",31.37,-4.00,0,301.17,305.38,2.1,0.1,0.000,304949.7,304949.7,13287,0,0,0,L,1122011218,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1453471236,51133.00
01/22/2016 09:00,2,0.045,ALERT,212.16,300.87,60.002,1453471203,"274151322000095","219011344069620",14.77,-5.00,0,298.77,302.37,0.6,0.0,0.000,617565.9,617565.9,7190,0,0,0,L,1151911521,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453471238,51134.00
01/22/2016 09:00,2,0.000,ALERT,212.61,302.07,59.970,1453471203,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,304693.3,304693.3,13372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471239,51135.00
01/22/2016 09:00,2,0.000,ALERT,211.25,299.67,59.970,1453471203,"201051344001025","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,317090.3,317090.3,17977,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471241,51136.00
01/22/2016 09:00,2,0.000,ALERT,212.83,302.37,59.991,1453471203,"201051344000458","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,314822.9,314822.9,13363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471243,51137.00
01/22/2016 09:00,2,0.133,ALERT,213.74,302.37,59.996,1453471203,"201051344000853","219011344069620",15.23,-4.00,0,300.27,305.98,2.0,0.1,0.000,312353.3,312353.3,13248,0,0,0,L,1122011218,0,122.23,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1453471245,51138.00
01/22/2016 09:00,2,0.061,ALERT,211.93,300.27,59.970,1453471203,"201051344000917","219011344069620",30.87,-2.50,0,297.57,301.77,1.9,0.0,0.000,316383.1,316383.1,17968,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1453471248,51139.00
01/22/2016 09:00,2,0.121,ALERT,211.70,300.87,60.007,1453471203,"201051344001145","219011344069620",18.21,-4.00,0,299.07,308.99,2.3,0.3,0.000,319929.9,319929.9,17950,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1453471249,51140.00
01/22/2016 09:00,2,0.000,ALERT,211.48,299.67,59.975,1453471203,"201051344000651","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,313475.3,313475.3,18007,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471251,51141.00
01/22/2016 09:00,2,0.000,ALERT,211.93,300.27,59.944,1453471203,"274151322000088","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,570927.2,570927.2,7083,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471253,51142.00
01/22/2016 09:00,2,0.000,ALERT,212.83,299.37,59.965,1453471203,"274151322000068","219011344069620",0.00,-3.00,0,296.96,300.27,0.0,0.0,0.000,478003.9,478003.9,7481,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453471255,51143.00
01/22/2016 09:00,2,0.000,ALERT,211.25,300.57,59.922,1453471203,"201051344001135","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,309905.0,309905.0,17995,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471257,51144.00
01/22/2016 09:00,2,0.000,ALERT,212.83,302.98,59.965,1453471203,"201051344000594","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,315803.8,315803.8,13384,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471258,51145.00
01/22/2016 09:00,2,0.000,ALERT,211.70,300.57,59.965,1453471203,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,316414.4,316414.4,17996,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471260,51146.00
01/22/2016 09:00,2,0.000,ALERT,212.16,300.27,59.975,1453471203,"274151322000054","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,583286.6,583286.6,7091,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471262,51147.00
01/22/2016 09:00,2,0.000,ALERT,213.29,301.77,59.970,1453471203,"201051344000867","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,305032.9,305032.9,13363,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471264,51148.00
01/22/2016 09:00,2,0.000,ALERT,211.48,300.57,59.965,1453471203,"201051344001093","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,315009.7,315009.7,17967,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471266,51149.00
01/22/2016 09:00,2,0.064,ALERT,212.83,302.37,60.012,1453471203,"201051344000900","219011344069620",17.53,-4.00,0,299.97,304.48,1.1,0.0,0.000,318905.5,318905.5,13215,0,0,0,L,1122011218,0,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1453471268,51150.00
01/22/2016 09:00,2,0.094,ALERT,212.83,301.17,59.965,1453471203,"201051344000648","219011344069620",31.65,-5.00,0,299.67,304.48,3.0,1.0,0.000,312485.7,312485.7,13304,0,0,0,L,1122011218,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1453471269,51151.00
01/22/2016 09:00,2,0.152,ALERT,212.83,302.68,59.986,1453471203,"201051344000569","219011344069620",17.99,-4.00,0,300.87,305.68,2.8,0.8,0.000,320446.1,320446.1,13150,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1453471271,51152.00
01/22/2016 09:00,2,0.000,ALERT,212.83,302.37,59.981,1453471203,"201051344000983","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,314963.9,314963.9,13286,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453471273,51153.00
01/22/2016 09:00,2,0.000,ALERT,213.06,302.07,59.975,1453471203,"201051344001158","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,309937.3,309937.3,13392,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471275,51154.00
01/22/2016 09:00,2,0.105,ALERT,213.51,302.68,59.965,1453471203,"201051344000576","219011344069620",31.09,-4.00,0,300.57,305.08,3.4,1.3,0.000,313616.3,313616.3,13231,0,0,0,L,1122011218,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1453471277,51155.00
01/22/2016 09:00,2,0.000,ALERT,211.93,298.47,59.959,1453471203,"274151322000087","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,558429.8,558429.8,7118,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453471278,51156.00
01/22/2016 09:00,2,0.084,ALERT,211.93,300.27,59.949,1453471203,"201051344000685","219011344069620",20.69,-3.50,0,298.77,302.07,1.8,0.0,0.000,318622.7,318622.7,17991,0,0,0,L,1122011218,1,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1453471280,51157.00
01/22/2016 09:15,2,0.131,ALERT,213.51,302.37,59.965,1453472103,"201051344000645","219011344069620",18.87,-3.00,0,300.57,305.38,2.5,0.5,0.000,313688.9,313688.9,13265,0,0,0,L,1122011218,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1453472105,51158.00
01/22/2016 09:15,2,0.000,ALERT,211.93,299.67,59.970,1453472103,"274151322000085","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,585958.2,585958.2,7111,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472107,51159.00
01/22/2016 09:15,2,0.000,ALERT,213.51,301.77,59.975,1453472103,"201051344000633","219011344069620",0.00,-4.00,0,298.47,304.78,0.0,0.0,0.000,305771.7,305771.7,13397,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472109,51160.00
01/22/2016 09:15,2,0.000,ALERT,213.29,302.37,59.959,1453472103,"201051344000469","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,307247.5,307247.5,13363,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472111,51161.00
01/22/2016 09:15,2,0.000,ALERT,211.48,300.57,60.002,1453472103,"201051344000646","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,311566.3,311566.3,18001,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472113,51162.00
01/22/2016 09:15,2,0.000,ALERT,211.70,299.67,59.975,1453472103,"274151322000052","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,593732.4,593732.4,7189,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472115,51163.00
01/22/2016 09:15,2,0.000,ALERT,211.70,300.57,59.975,1453472103,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,316489.9,316489.9,17996,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472116,51164.00
01/22/2016 09:15,2,0.166,ALERT,211.48,300.87,59.933,1453472103,"201051344001230","219011344069620",22.01,-3.50,0,299.07,302.98,3.7,1.7,0.000,315099.0,315099.0,18000,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1453472118,51165.00
01/22/2016 09:15,2,0.000,ALERT,212.16,301.17,59.986,1453472103,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,309701.7,309701.7,17985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472120,51166.00
01/22/2016 09:15,2,0.000,ALERT,211.03,300.27,59.949,1453472103,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,319038.5,319038.5,17974,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453472122,51167.00
01/22/2016 09:15,2,0.000,ALERT,211.70,298.77,59.991,1453472103,"274151322000094","219011344069620",30.89,-5.00,0,296.96,301.47,0.0,0.0,0.000,477766.2,477766.2,7467,0,0,0,L,1151911521,0,120.88,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453472123,51168.00
01/22/2016 09:15,2,0.000,ALERT,212.83,302.68,59.986,1453472103,"201051344000579","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,320403.2,320403.2,13370,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472125,51169.00
01/22/2016 09:15,2,0.162,ALERT,211.25,300.57,60.028,1453472103,"201051344000890","219011344069620",12.09,-3.50,0,299.07,303.58,2.0,0.0,0.000,317195.1,317195.1,18029,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453472127,51170.00
01/22/2016 09:15,2,0.000,ALERT,211.70,300.27,59.975,1453472103,"201051344000438","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,318985.1,318985.1,18005,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453472129,51171.00
01/22/2016 09:15,2,0.000,ALERT,211.93,299.97,59.975,1453472103,"201051344000417","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,313068.0,313068.0,18079,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472131,51172.00
01/22/2016 09:15,2,0.000,ALERT,212.16,300.27,59.949,1453472103,"274151322000083","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,588040.2,588040.2,7210,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472133,51173.00
01/22/2016 09:15,2,0.000,ALERT,212.61,299.37,59.965,1453472103,"274151322000076","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,624651.7,624651.7,7207,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472134,51174.00
01/22/2016 09:15,2,0.152,ALERT,213.06,303.58,59.975,1453472103,"201051344000868","219011344069620",22.11,-3.50,0,301.17,305.98,3.5,1.4,0.000,304949.8,304949.8,13289,0,0,0,L,1122011218,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1453472136,51175.00
01/22/2016 09:15,2,0.070,ALERT,211.70,300.87,59.991,1453472103,"274151322000095","219011344069620",23.62,-4.00,0,298.77,302.98,1.7,0.0,0.000,617565.9,617565.9,7192,0,0,0,L,1151911521,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453472138,51176.00
01/22/2016 09:15,2,0.000,ALERT,212.83,302.37,59.928,1453472103,"201051344000988","219011344069620",0.00,-3.50,0,297.57,304.78,0.0,0.0,0.000,304693.3,304693.3,13374,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453472140,51177.00
01/22/2016 09:15,2,0.000,ALERT,211.48,299.67,59.965,1453472103,"201051344001025","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,317090.3,317090.3,17979,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472142,51178.00
01/22/2016 09:15,2,0.000,ALERT,212.83,302.68,59.965,1453472103,"201051344000458","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,314822.9,314822.9,13365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453472144,51179.00
01/22/2016 09:15,2,0.148,ACTIVE,213.74,302.37,59.954,1453472103,"201051344000853","219011344069620",20.54,-3.50,0,300.57,305.08,3.1,1.1,0.000,312353.4,312353.4,13250,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453472145,51180.00
01/22/2016 09:15,2,0.184,ALERT,212.16,300.57,59.965,1453472103,"201051344000685","219011344069620",18.17,-3.50,0,297.87,302.68,3.4,1.3,0.000,318622.8,318622.8,17993,0,0,0,L,1122011218,0,122.46,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1453472146,51181.00
01/22/2016 09:15,2,0.143,ALERT,211.93,299.97,59.949,1453472103,"201051344000917","219011344069620",19.62,-2.50,0,296.96,302.07,2.9,0.8,0.000,316383.2,316383.2,17970,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1453472148,51182.00
01/22/2016 09:15,2,0.152,ACTIVE,212.16,330.03,59.954,1453472103,"201051344001145","219011344069620",26.20,-3.50,0,299.07,336.94,4.1,2.0,0.000,319930.1,319930.1,17952,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453472149,51183.00
01/22/2016 09:15,2,0.000,ALERT,211.70,299.97,59.959,1453472103,"201051344000651","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,313475.3,313475.3,18009,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472151,51184.00
01/22/2016 09:15,2,0.000,ALERT,211.70,299.67,59.949,1453472103,"274151322000088","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,570927.2,570927.2,7085,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472153,51185.00
01/22/2016 09:15,2,0.000,ALERT,212.83,299.37,59.970,1453472103,"274151322000068","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,478003.9,478003.9,7483,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472154,51186.00
01/22/2016 09:15,2,0.000,ALERT,211.48,300.57,59.959,1453472103,"201051344001135","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,309905.0,309905.0,17997,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472156,51187.00
01/22/2016 09:15,2,0.000,ALERT,212.61,302.98,59.954,1453472103,"201051344000594","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,315803.8,315803.8,13386,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472158,51188.00
01/22/2016 09:15,2,0.000,ALERT,211.70,300.27,59.965,1453472103,"201051344001203","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,316414.4,316414.4,17998,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472160,51189.00
01/22/2016 09:15,2,0.000,ALERT,211.48,299.07,59.954,1453472103,"274151322000054","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,583286.6,583286.6,7093,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472162,51190.00
01/22/2016 09:15,2,0.000,ALERT,213.51,302.37,59.959,1453472103,"201051344000867","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,305032.9,305032.9,13365,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472163,51191.00
01/22/2016 09:15,2,0.000,ALERT,211.70,300.27,59.975,1453472103,"201051344001093","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,315009.7,315009.7,17969,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453472165,51192.00
01/22/2016 09:15,2,0.098,ACTIVE,212.83,302.68,59.954,1453472103,"201051344000900","219011344069620",23.74,-3.50,0,299.67,304.78,2.4,0.4,0.000,318905.5,318905.5,13217,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453472166,51193.00
01/22/2016 09:15,2,0.189,ALERT,213.29,301.77,59.922,1453472103,"201051344000648","219011344069620",23.26,-5.00,0,299.37,305.08,4.5,2.4,0.000,312486.1,312486.1,13306,0,0,0,L,1122011218,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472168,51194.00
01/22/2016 09:15,2,0.180,ACTIVE,213.06,303.28,59.938,1453472103,"201051344000569","219011344069620",23.58,-3.50,0,300.57,305.98,4.3,2.3,0.000,320446.5,320446.5,13152,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453472169,51195.00
01/22/2016 09:15,2,0.000,ALERT,213.06,302.68,59.933,1453472103,"201051344000983","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,314963.9,314963.9,13288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472171,51196.00
01/22/2016 09:15,2,0.000,ALERT,213.29,302.68,59.954,1453472103,"201051344001158","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,309937.3,309937.3,13394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472172,51197.00
01/22/2016 09:15,2,0.201,ALERT,213.51,302.98,59.959,1453472103,"201051344000576","219011344069620",22.36,-3.50,0,300.57,305.38,4.6,2.5,0.000,313616.7,313616.7,13233,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1453472174,51198.00
01/22/2016 09:15,2,0.000,ALERT,212.16,299.37,59.959,1453472103,"274151322000087","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,558429.8,558429.8,7120,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453472176,51199.00
01/22/2016 09:30,2,0.166,ACTIVE,213.74,303.28,59.986,1453473003,"201051344000645","219011344069620",21.73,-2.50,0,300.57,304.78,3.6,1.6,0.000,313689.2,313689.2,13267,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473004,51200.00
01/22/2016 09:30,2,0.000,ALERT,212.38,300.27,59.970,1453473003,"274151322000085","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,585958.2,585958.2,7113,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453473006,51201.00
01/22/2016 09:30,2,0.000,ALERT,213.96,303.28,59.965,1453473003,"201051344000633","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,305771.7,305771.7,13399,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453473008,51202.00
01/22/2016 09:30,2,0.000,ALERT,213.51,303.28,59.996,1453473003,"201051344000469","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,307247.5,307247.5,13365,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453473009,51203.00
01/22/2016 09:30,2,0.000,ALERT,211.70,300.57,59.996,1453473003,"201051344000646","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,311566.3,311566.3,18003,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473011,51204.00
01/22/2016 09:30,2,0.000,ALERT,212.16,301.17,59.970,1453473003,"274151322000052","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,593732.4,593732.4,7191,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473013,51205.00
01/22/2016 09:30,2,0.000,ALERT,212.16,300.87,59.954,1453473003,"201051344000585","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,316489.9,316489.9,17998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473015,51206.00
01/22/2016 09:30,2,0.191,ACTIVE,212.16,336.04,60.002,1453473003,"201051344001230","219011344069620",26.64,-3.00,0,299.07,354.07,5.2,3.1,0.009,315099.5,315099.5,18002,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473016,51207.00
