ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 09:30,2,0.000,ALERT,212.38,301.47,59.991,1453473003,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,309701.7,309701.7,17987,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473018,51208.00
01/22/2016 09:30,2,0.000,ALERT,211.48,300.27,59.996,1453473003,"201051344000955","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,319038.5,319038.5,17976,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453473019,51209.00
01/22/2016 09:30,2,0.031,ALERT,212.16,300.27,59.959,1453473003,"274151322000094","219011344069620",18.37,-4.00,0,296.36,326.42,0.5,0.0,0.000,477766.2,477766.2,7469,0,0,0,L,1151911521,0,121.10,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1453473021,51210.00
01/22/2016 09:30,2,0.000,ALERT,213.51,304.18,59.965,1453473003,"201051344000579","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,320403.2,320403.2,13372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473023,51211.00
01/22/2016 09:30,2,0.160,ALERT,211.93,300.87,59.965,1453473003,"201051344000890","219011344069620",16.10,-3.00,0,298.17,302.98,2.6,0.6,0.000,317195.2,317195.2,18031,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1453473025,51212.00
01/22/2016 09:30,2,0.000,ALERT,212.16,300.27,59.949,1453473003,"201051344000438","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,318985.1,318985.1,18007,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473027,51213.00
01/22/2016 09:30,2,0.000,ALERT,212.38,300.27,59.981,1453473003,"201051344000417","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,313068.0,313068.0,18081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473029,51214.00
01/22/2016 09:30,2,0.018,ALERT,212.61,301.17,59.965,1453473003,"274151322000083","219011344069620",30.83,-3.50,0,296.96,302.68,0.0,0.0,0.000,588040.2,588040.2,7212,0,0,0,L,1151911521,0,121.33,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1453473031,51215.00
01/22/2016 09:30,2,0.000,ALERT,212.83,300.87,59.944,1453473003,"274151322000076","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,624651.7,624651.7,7209,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473032,51216.00
01/22/2016 09:30,2,0.174,ACTIVE,213.29,339.04,59.959,1453473003,"201051344000868","219011344069620",26.98,-3.00,0,301.47,351.97,4.8,2.7,0.004,304950.3,304950.3,13291,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473033,51217.00
01/22/2016 09:30,2,0.096,ACTIVE,212.38,337.84,59.949,1453473003,"274151322000095","219011344069620",28.51,-3.00,0,298.77,348.96,2.8,0.7,0.000,617566.0,617566.0,7194,0,0,0,L,1151911521,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473035,51218.00
01/22/2016 09:30,2,0.000,ALERT,212.83,302.68,59.959,1453473003,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.48,0.0,0.0,0.000,304693.3,304693.3,13376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473036,51219.00
01/22/2016 09:30,2,0.000,ALERT,211.70,299.67,59.959,1453473003,"201051344001025","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,317090.3,317090.3,17981,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473038,51220.00
01/22/2016 09:30,2,0.000,ALERT,213.06,302.98,59.959,1453473003,"201051344000458","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,314822.9,314822.9,13367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453473040,51221.00
01/22/2016 09:30,2,0.154,ACTIVE,213.74,302.68,59.944,1453473003,"201051344000853","219011344069620",21.53,-3.00,0,300.57,309.29,3.4,1.4,0.000,312353.7,312353.7,13251,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473041,51222.00
01/22/2016 09:30,2,0.215,ACTIVE,212.38,300.57,59.954,1453473003,"201051344000685","219011344069620",20.06,-3.50,0,298.17,302.07,4.4,2.3,0.000,318623.3,318623.3,17995,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473042,51223.00
01/22/2016 09:30,2,0.191,ACTIVE,212.16,299.97,59.959,1453473003,"201051344000917","219011344069620",19.90,-2.00,0,296.06,301.47,3.9,1.8,0.000,316383.6,316383.6,17972,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473043,51224.00
01/22/2016 09:30,2,0.184,ALERT,212.38,336.94,59.959,1453473003,"201051344001145","219011344069620",28.86,-3.00,0,298.77,348.36,5.4,3.3,0.009,319930.8,319930.8,17953,0,0,0,L,1122011218,0,122.01,121.33,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473045,51225.00
01/22/2016 09:30,2,0.000,ALERT,212.16,299.97,59.949,1453473003,"201051344000651","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,313475.3,313475.3,18011,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473046,51226.00
01/22/2016 09:30,2,0.008,ALERT,211.93,300.87,59.981,1453473003,"274151322000088","219011344069620",30.49,-2.50,0,296.66,302.07,0.0,0.0,0.000,570927.2,570927.2,7087,0,0,0,L,1151911521,0,122.01,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1453473048,51227.00
01/22/2016 09:30,2,0.000,ALERT,213.06,299.67,59.954,1453473003,"274151322000068","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,478003.9,478003.9,7485,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473050,51228.00
01/22/2016 09:30,2,0.000,ALERT,211.70,300.57,59.938,1453473003,"201051344001135","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,309905.0,309905.0,17999,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473052,51229.00
01/22/2016 09:30,2,0.000,ALERT,212.83,303.58,59.965,1453473003,"201051344000594","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,315803.8,315803.8,13388,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473054,51230.00
01/22/2016 09:30,2,0.000,ALERT,211.93,299.97,59.949,1453473003,"201051344001203","219011344069620",0.00,-4.00,0,297.26,303.58,0.0,0.0,0.000,316414.4,316414.4,18000,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473056,51231.00
01/22/2016 09:30,2,0.000,ALERT,212.38,300.87,59.949,1453473003,"274151322000054","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,583286.6,583286.6,7095,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473057,51232.00
01/22/2016 09:30,2,0.000,ALERT,213.51,302.98,59.928,1453473003,"201051344000867","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,305032.9,305032.9,13367,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453473059,51233.00
01/22/2016 09:30,2,0.141,ALERT,211.93,300.27,59.949,1453473003,"201051344001093","219011344069620",30.87,-2.50,0,297.87,301.77,4.4,2.4,0.000,315010.0,315010.0,17971,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453473061,51234.00
01/22/2016 09:30,2,0.141,ALERT,213.29,339.65,59.949,1453473003,"201051344000900","219011344069620",25.49,-3.00,0,300.57,351.37,3.6,1.6,0.004,318905.7,318905.7,13218,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473063,51235.00
01/22/2016 09:30,2,0.221,ACTIVE,213.29,339.65,59.959,1453473003,"201051344000648","219011344069620",27.93,-3.50,0,300.27,355.88,6.2,4.1,0.004,312486.9,312486.9,13308,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473064,51236.00
01/22/2016 09:30,2,0.205,ALERT,213.51,339.95,59.965,1453473003,"201051344000569","219011344069620",28.47,-2.50,0,301.47,359.48,6.0,3.8,0.004,320447.2,320447.2,13153,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473066,51237.00
01/22/2016 09:30,2,0.000,ALERT,213.06,303.58,59.912,1453473003,"201051344000983","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,314963.9,314963.9,13290,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473067,51238.00
01/22/2016 09:30,2,0.000,ALERT,213.51,303.58,59.928,1453473003,"201051344001158","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,309937.3,309937.3,13396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473069,51239.00
01/22/2016 09:30,2,0.244,ACTIVE,213.96,340.55,59.949,1453473003,"201051344000576","219011344069620",25.56,-2.50,0,300.87,354.97,6.4,4.2,0.004,313617.5,313617.5,13235,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473070,51240.00
01/22/2016 09:30,2,0.029,ALERT,212.38,299.97,59.954,1453473003,"274151322000087","219011344069620",30.43,-2.00,0,295.46,301.47,0.0,0.0,0.000,558429.8,558429.8,7122,0,0,0,L,1151911521,0,121.78,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1453473072,51241.00
01/22/2016 09:45,2,0.199,ACTIVE,213.51,322.81,59.944,1453473903,"201051344000645","219011344069620",23.85,-2.50,0,301.47,340.25,4.8,2.7,0.000,313689.8,313689.8,13268,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473904,51242.00
01/22/2016 09:45,2,0.020,ALERT,211.93,299.97,59.975,1453473903,"274151322000085","219011344069620",31.61,-2.50,0,298.47,302.37,0.0,0.0,0.000,585958.2,585958.2,7115,0,0,0,L,1151911521,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453473906,51243.00
01/22/2016 09:45,2,0.000,ALERT,213.74,303.28,59.970,1453473903,"201051344000633","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,305771.7,305771.7,13401,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473908,51244.00
01/22/2016 09:45,2,0.000,ALERT,213.06,303.58,59.981,1453473903,"201051344000469","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,307247.5,307247.5,13367,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473909,51245.00
01/22/2016 09:45,2,0.000,ALERT,211.03,299.67,59.981,1453473903,"201051344000646","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,311566.3,311566.3,18005,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473911,51246.00
01/22/2016 09:45,2,0.000,ALERT,211.70,300.57,59.965,1453473903,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,593732.4,593732.4,7193,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473913,51247.00
01/22/2016 09:45,2,0.000,ALERT,211.48,299.97,59.944,1453473903,"201051344000585","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,316489.9,316489.9,18000,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453473915,51248.00
01/22/2016 09:45,2,0.229,ALERT,211.48,336.04,59.975,1453473903,"201051344001230","219011344069620",28.27,-2.00,0,298.47,339.34,6.5,4.4,0.018,315100.5,315100.5,18003,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473917,51249.00
01/22/2016 09:45,2,0.000,ALERT,211.93,300.87,59.933,1453473903,"201051344000582","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,309701.7,309701.7,17989,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473918,51250.00
01/22/2016 09:45,2,0.000,ALERT,211.03,299.67,59.970,1453473903,"201051344000955","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,319038.5,319038.5,17978,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473920,51251.00
01/22/2016 09:45,2,0.043,ACTIVE_NO_POWER,211.93,299.67,59.986,1453473903,"274151322000094","219011344069620",22.07,-4.00,0,297.87,301.47,0.9,0.0,0.000,477766.2,477766.2,7471,0,0,0,L,1151911521,0,120.88,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473921,51252.00
01/22/2016 09:45,2,0.000,ALERT,213.06,304.18,59.981,1453473903,"201051344000579","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,320403.2,320403.2,13374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473923,51253.00
01/22/2016 09:45,2,0.162,ACTIVE,211.25,300.27,59.981,1453473903,"201051344000890","219011344069620",17.59,-3.00,0,298.77,303.28,2.9,0.9,0.000,317195.4,317195.4,18033,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473924,51254.00
01/22/2016 09:45,2,0.000,ALERT,211.25,299.67,59.981,1453473903,"201051344000438","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,318985.1,318985.1,18009,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473926,51255.00
01/22/2016 09:45,2,0.000,ALERT,211.70,299.37,60.023,1453473903,"201051344000417","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,313068.0,313068.0,18083,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473927,51256.00
01/22/2016 09:45,2,0.020,ALERT,212.16,300.57,59.970,1453473903,"274151322000083","219011344069620",31.95,-3.50,0,294.26,308.69,0.0,0.0,0.000,588040.2,588040.2,7214,0,0,0,L,1151911521,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453473929,51257.00
01/22/2016 09:45,2,0.000,ALERT,212.61,300.57,59.970,1453473903,"274151322000076","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,624651.7,624651.7,7211,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473931,51258.00
01/22/2016 09:45,2,0.205,ALERT,213.06,339.34,59.975,1453473903,"201051344000868","219011344069620",29.04,-2.00,0,301.47,342.65,6.1,3.9,0.009,304951.2,304951.2,13292,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473933,51259.00
01/22/2016 09:45,2,0.133,ALERT,211.93,337.54,59.981,1453473903,"274151322000095","219011344069620",29.00,-2.00,0,300.87,340.55,3.9,1.9,0.013,617566.3,617566.3,7195,0,0,0,L,1151911521,0,121.55,122.01,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473935,51260.00
01/22/2016 09:45,2,0.000,ALERT,212.61,302.98,59.970,1453473903,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,304693.3,304693.3,13378,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473937,51261.00
01/22/2016 09:45,2,0.000,ALERT,211.25,299.07,59.975,1453473903,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,317090.3,317090.3,17983,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453473939,51262.00
01/22/2016 09:45,2,0.000,ALERT,212.83,303.58,59.981,1453473903,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,314822.9,314822.9,13369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473940,51263.00
01/22/2016 09:45,2,0.162,ACTIVE,213.51,303.28,59.975,1453473903,"201051344000853","219011344069620",22.46,-3.00,0,300.87,326.72,3.7,1.6,0.000,312354.1,312354.1,13252,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473941,51264.00
01/22/2016 09:45,2,0.166,ALERT,211.70,299.97,59.975,1453473903,"201051344000685","219011344069620",21.81,-3.00,0,298.17,337.54,3.7,1.6,0.000,318623.7,318623.7,17996,0,0,0,L,1122011218,0,122.46,121.10,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473943,51265.00
01/22/2016 09:45,2,0.152,ALERT,211.48,299.07,59.928,1453473903,"201051344000917","219011344069620",21.79,-2.00,0,297.26,336.94,3.4,1.4,0.000,316383.9,316383.9,17973,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473945,51266.00
01/22/2016 09:45,2,0.234,ACTIVE,211.70,336.64,59.970,1453473903,"201051344001145","219011344069620",29.22,-2.00,0,299.07,341.45,7.0,4.8,0.022,319931.8,319931.8,17955,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473946,51267.00
01/22/2016 09:45,2,0.000,ALERT,211.48,299.07,59.975,1453473903,"201051344000651","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,313475.3,313475.3,18013,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473948,51268.00
01/22/2016 09:45,2,0.008,ALERT,211.25,299.97,59.959,1453473903,"274151322000088","219011344069620",31.27,-2.00,0,297.87,302.07,0.0,0.0,0.000,570927.2,570927.2,7089,0,0,0,L,1151911521,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453473949,51269.00
01/22/2016 09:45,2,0.000,ALERT,212.38,299.37,59.975,1453473903,"274151322000068","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,478003.9,478003.9,7487,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473951,51270.00
01/22/2016 09:45,2,0.000,ALERT,211.03,299.67,60.002,1453473903,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,309905.0,309905.0,18001,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473953,51271.00
01/22/2016 09:45,2,0.000,ALERT,212.38,303.88,59.975,1453473903,"201051344000594","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,315803.8,315803.8,13390,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473955,51272.00
01/22/2016 09:45,2,0.000,ALERT,211.25,299.37,59.991,1453473903,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,316414.4,316414.4,18002,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473957,51273.00
01/22/2016 09:45,2,0.016,ALERT,211.70,299.97,59.970,1453473903,"274151322000054","219011344069620",31.43,-2.50,0,298.47,302.37,0.0,0.0,0.000,583286.6,583286.6,7097,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1453473959,51274.00
01/22/2016 09:45,2,0.000,ALERT,213.06,302.98,59.970,1453473903,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,305032.9,305032.9,13369,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473960,51275.00
01/22/2016 09:45,2,0.141,ALERT,211.25,299.67,59.975,1453473903,"201051344001093","219011344069620",31.89,-2.50,0,292.76,309.89,4.6,2.5,0.000,315010.6,315010.6,17973,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453473962,51276.00
01/22/2016 09:45,2,0.158,ACTIVE,212.83,339.65,59.975,1453473903,"201051344000900","219011344069620",30.34,-2.00,0,301.17,342.65,4.9,2.8,0.018,318906.3,318906.3,13220,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473963,51277.00
01/22/2016 09:45,2,0.246,ALERT,213.29,339.65,59.981,1453473903,"201051344000648","219011344069620",30.28,-3.00,0,301.17,344.15,7.5,5.3,0.009,312488.1,312488.1,13309,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473965,51278.00
01/22/2016 09:45,2,0.236,ACTIVE,213.06,339.95,59.981,1453473903,"201051344000569","219011344069620",30.87,-2.00,0,302.37,343.85,7.4,5.2,0.022,320448.4,320448.4,13155,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473966,51279.00
01/22/2016 09:45,2,0.000,ALERT,212.83,303.28,59.933,1453473903,"201051344000983","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,314963.9,314963.9,13292,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473968,51280.00
01/22/2016 09:45,2,0.000,ALERT,213.06,303.28,59.975,1453473903,"201051344001158","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,309937.3,309937.3,13398,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453473969,51281.00
01/22/2016 09:45,2,0.287,ALERT,213.51,340.55,59.981,1453473903,"201051344000576","219011344069620",26.48,-2.00,0,301.17,345.36,7.7,5.5,0.009,313618.8,313618.8,13236,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453473971,51282.00
01/22/2016 09:45,2,0.029,ALERT,211.93,299.97,59.986,1453473903,"274151322000087","219011344069620",31.15,-2.00,0,297.26,301.47,0.0,0.0,0.000,558429.8,558429.8,7124,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453473973,51283.00
01/22/2016 10:00,2,0.209,ALERT,213.74,340.55,59.959,1453474803,"201051344000645","219011344069620",25.84,-1.50,0,301.47,354.37,5.5,3.4,0.000,313690.5,313690.5,13269,0,0,0,L,1122011218,0,122.46,122.23,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474805,51284.00
01/22/2016 10:00,2,0.018,ALERT,212.38,300.87,59.949,1453474803,"274151322000085","219011344069620",32.12,-2.50,0,297.57,308.99,0.0,0.0,0.000,585958.2,585958.2,7117,0,0,0,L,1151911521,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453474807,51285.00
01/22/2016 10:00,2,0.000,ALERT,213.74,303.28,59.991,1453474803,"201051344000633","219011344069620",0.00,-3.50,0,298.17,304.78,0.0,0.0,0.000,305771.7,305771.7,13403,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474809,51286.00
01/22/2016 10:00,2,0.000,ALERT,213.29,303.58,59.949,1453474803,"201051344000469","219011344069620",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,307247.5,307247.5,13369,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474811,51287.00
01/22/2016 10:00,2,0.000,ALERT,211.48,300.57,59.959,1453474803,"201051344000646","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,311566.3,311566.3,18007,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474812,51288.00
01/22/2016 10:00,2,0.000,ALERT,211.70,301.17,59.954,1453474803,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,593732.4,593732.4,7195,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474814,51289.00
01/22/2016 10:00,2,0.000,ALERT,211.70,300.87,59.933,1453474803,"201051344000585","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,316489.9,316489.9,18002,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474816,51290.00
01/22/2016 10:00,2,0.260,ACTIVE,211.93,336.64,59.954,1453474803,"201051344001230","219011344069620",29.96,-1.50,0,325.82,345.66,7.9,5.7,0.027,315101.8,315101.8,18005,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474817,51291.00
01/22/2016 10:00,2,0.000,ALERT,212.38,301.77,59.954,1453474803,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,309701.7,309701.7,17991,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474819,51292.00
01/22/2016 10:00,2,0.000,ALERT,211.25,300.57,59.949,1453474803,"201051344000955","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,319038.5,319038.5,17980,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474821,51293.00
01/22/2016 10:00,2,0.055,ACTIVE_NO_POWER,212.16,300.27,59.949,1453474803,"274151322000094","219011344069620",23.56,-3.50,0,297.57,301.77,1.3,0.0,0.000,477766.2,477766.2,7472,0,0,0,L,1151911521,0,121.10,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474821,51294.00
01/22/2016 10:00,2,0.000,ALERT,213.06,304.18,59.907,1453474803,"201051344000579","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,320403.2,320403.2,13376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453474823,51295.00
01/22/2016 10:00,2,0.168,ACTIVE,211.48,301.17,59.954,1453474803,"201051344000890","219011344069620",19.00,-2.50,0,298.47,302.68,3.2,1.2,0.000,317195.6,317195.6,18034,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474824,51296.00
01/22/2016 10:00,2,0.104,ALERT,211.93,300.87,59.965,1453474803,"201051344000438","219011344069620",30.89,-3.50,0,297.87,302.07,3.3,1.2,0.000,318985.3,318985.3,18011,0,0,0,L,1122011218,0,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453474826,51297.00
01/22/2016 10:00,2,0.000,ALERT,211.70,299.97,59.959,1453474803,"201051344000417","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,313068.0,313068.0,18085,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453474828,51298.00
01/22/2016 10:00,2,0.020,ALERT,212.16,301.47,59.959,1453474803,"274151322000083","219011344069620",32.60,-3.00,0,298.17,318.30,0.0,0.0,0.000,588040.2,588040.2,7216,0,0,0,L,1151911521,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453474830,51299.00
01/22/2016 10:00,2,0.000,ALERT,212.61,300.57,59.965,1453474803,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,624651.7,624651.7,7213,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474831,51300.00
01/22/2016 10:00,2,0.238,ACTIVE,213.29,339.95,59.959,1453474803,"201051344000868","219011344069620",30.51,-2.00,0,311.39,372.41,7.4,5.2,0.018,304952.3,304952.3,13294,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474832,51301.00
01/22/2016 10:00,2,0.164,ACTIVE,212.16,338.74,59.959,1453474803,"274151322000095","219011344069620",30.75,-1.00,0,334.54,340.85,5.1,3.0,0.018,617566.9,617566.9,7197,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474833,51302.00
01/22/2016 10:00,2,0.000,ALERT,212.83,303.28,59.965,1453474803,"201051344000988","219011344069620",0.00,-3.00,0,297.57,304.78,0.0,0.0,0.000,304693.3,304693.3,13380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453474835,51303.00
01/22/2016 10:00,2,0.000,ALERT,211.48,300.27,59.944,1453474803,"201051344001025","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,317090.3,317090.3,17985,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474837,51304.00
01/22/2016 10:00,2,0.000,ALERT,213.29,304.18,59.965,1453474803,"201051344000458","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,314822.9,314822.9,13371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453474839,51305.00
01/22/2016 10:00,2,0.291,ACTIVE,213.96,341.15,59.965,1453474803,"201051344000853","219011344069620",20.12,-2.50,0,301.47,474.00,6.0,3.8,0.013,312354.7,312354.7,13253,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474840,51306.00
01/22/2016 10:00,2,0.168,ACTIVE,212.16,300.87,59.965,1453474803,"201051344000685","219011344069620",22.24,-2.50,0,297.57,317.70,3.8,1.7,0.000,318624.1,318624.1,17998,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474840,51307.00
01/22/2016 10:00,2,0.160,ACTIVE,212.16,300.57,59.928,1453474803,"201051344000917","219011344069620",22.76,-1.50,0,296.66,322.81,3.7,1.6,0.000,316384.3,316384.3,17975,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474841,51308.00
01/22/2016 10:00,2,0.273,ACTIVE,212.16,337.84,59.965,1453474803,"201051344001145","219011344069620",30.61,-1.50,0,331.83,344.76,8.5,6.3,0.031,319933.2,319933.2,17956,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474842,51309.00
01/22/2016 10:00,2,0.000,ALERT,211.93,300.27,59.965,1453474803,"201051344000651","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,313475.3,313475.3,18015,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474844,51310.00
01/22/2016 10:00,2,0.039,ALERT,211.93,300.87,59.954,1453474803,"274151322000088","219011344069620",13.99,-2.00,0,297.57,308.09,0.6,0.0,0.000,570927.2,570927.2,7091,0,0,0,L,1151911521,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453474846,51311.00
01/22/2016 10:00,2,0.000,ALERT,212.61,299.97,59.959,1453474803,"274151322000068","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,478003.9,478003.9,7489,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474848,51312.00
01/22/2016 10:00,2,0.000,ALERT,211.48,300.87,59.975,1453474803,"201051344001135","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,309905.0,309905.0,18003,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474850,51313.00
01/22/2016 10:00,2,0.000,ALERT,212.83,303.88,59.959,1453474803,"201051344000594","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,315803.8,315803.8,13392,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474852,51314.00
01/22/2016 10:00,2,0.000,ALERT,211.70,300.27,59.970,1453474803,"201051344001203","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,316414.4,316414.4,18004,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474854,51315.00
01/22/2016 10:00,2,0.027,ALERT,211.93,305.08,59.959,1453474803,"274151322000054","219011344069620",20.38,-2.00,0,289.45,307.48,0.0,0.0,0.000,583286.6,583286.6,7099,0,0,0,L,1151911521,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453474855,51316.00
01/22/2016 10:00,2,0.000,ALERT,213.29,302.98,60.002,1453474803,"201051344000867","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,305032.9,305032.9,13371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453474857,51317.00
01/22/2016 10:00,2,0.146,ALERT,211.70,303.88,60.018,1453474803,"201051344001093","219011344069620",30.32,-2.00,0,292.46,317.70,4.4,2.4,0.000,315011.2,315011.2,17975,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453474859,51318.00
01/22/2016 10:00,2,0.207,ACTIVE,213.06,340.25,59.965,1453474803,"201051344000900","219011344069620",30.97,-2.00,0,333.63,347.16,6.5,4.4,0.035,318907.1,318907.1,13221,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474860,51319.00
01/22/2016 10:00,2,0.291,ACTIVE,213.51,340.55,59.970,1453474803,"201051344000648","219011344069620",30.63,-2.50,0,328.22,354.37,9.0,6.8,0.027,312489.6,312489.6,13311,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474861,51320.00
01/22/2016 10:00,2,0.279,ACTIVE,213.29,341.45,59.970,1453474803,"201051344000569","219011344069620",31.53,-1.50,0,334.54,351.37,9.0,6.7,0.031,320449.8,320449.8,13156,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474862,51321.00
01/22/2016 10:00,2,0.000,ALERT,212.83,303.58,59.970,1453474803,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,314963.9,314963.9,13294,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453474863,51322.00
01/22/2016 10:00,2,0.000,ALERT,213.29,303.58,59.970,1453474803,"201051344001158","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,309937.3,309937.3,13400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453474865,51323.00
01/22/2016 10:00,2,0.314,ACTIVE,213.74,341.15,60.018,1453474803,"201051344000576","219011344069620",29.22,-2.00,0,317.40,363.99,9.3,7.1,0.031,313620.3,313620.3,13238,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453474866,51324.00
01/22/2016 10:00,2,0.037,ALERT,211.93,305.38,59.965,1453474803,"274151322000087","219011344069620",29.48,-1.50,0,296.96,307.18,0.6,0.0,0.000,558429.8,558429.8,7126,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453474868,51325.00
01/22/2016 10:15,2,0.213,ACTIVE,213.51,339.65,59.965,1453475704,"201051344000645","219011344069620",25.86,-1.00,0,301.47,342.95,5.6,3.5,0.000,313691.4,313691.4,13271,0,0,0,L,1122011218,0,122.23,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475705,51326.00
01/22/2016 10:15,2,0.020,ALERT,212.16,299.67,59.917,1453475704,"274151322000085","219011344069620",32.24,-2.00,0,295.76,317.40,0.0,0.0,0.000,585958.2,585958.2,7119,0,0,0,L,1151911521,0,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453475707,51327.00
01/22/2016 10:15,2,0.000,ALERT,213.51,302.37,59.959,1453475704,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,305771.7,305771.7,13405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475708,51328.00
01/22/2016 10:15,2,0.000,ALERT,212.83,302.68,59.959,1453475704,"201051344000469","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,307247.5,307247.5,13371,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453475710,51329.00
01/22/2016 10:15,2,0.000,ALERT,211.25,300.27,59.996,1453475704,"201051344000646","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,311566.3,311566.3,18009,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475712,51330.00
01/22/2016 10:15,2,0.000,ALERT,211.48,299.37,59.959,1453475704,"274151322000052","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,593732.4,593732.4,7197,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1453475714,51331.00
01/22/2016 10:15,2,0.000,ALERT,211.70,300.57,59.970,1453475704,"201051344000585","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,316489.9,316489.9,18004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475716,51332.00
01/22/2016 10:15,2,0.285,ACTIVE,211.48,336.34,59.970,1453475704,"201051344001230","219011344069620",29.02,-1.00,0,330.93,341.15,8.4,6.2,0.027,315103.3,315103.3,18006,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475717,51333.00
01/22/2016 10:15,2,0.000,ALERT,211.93,301.17,59.944,1453475704,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,309701.7,309701.7,17993,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475718,51334.00
01/22/2016 10:15,2,0.000,ALERT,211.03,299.97,59.959,1453475704,"201051344000955","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,319038.5,319038.5,17982,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475720,51335.00
01/22/2016 10:15,2,0.055,ACTIVE_NO_POWER,211.70,299.07,59.959,1453475704,"274151322000094","219011344069620",24.13,-3.00,0,296.66,301.77,1.4,0.0,0.000,477766.2,477766.2,7473,0,0,0,L,1151911521,0,120.65,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475721,51336.00
01/22/2016 10:15,2,0.000,ALERT,213.06,303.58,59.959,1453475704,"201051344000579","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,320403.2,320403.2,13378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475723,51337.00
01/22/2016 10:15,2,0.168,ACTIVE,211.25,300.87,59.954,1453475704,"201051344000890","219011344069620",19.42,-2.00,0,298.47,303.28,3.3,1.3,0.000,317195.9,317195.9,18035,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475724,51338.00
01/22/2016 10:15,2,0.102,ALERT,211.48,299.97,59.949,1453475704,"201051344000438","219011344069620",31.11,-3.50,0,297.87,302.37,3.2,1.2,0.000,318985.6,318985.6,18013,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453475725,51339.00
01/22/2016 10:15,2,0.000,ALERT,211.70,299.97,59.917,1453475704,"201051344000417","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,313068.0,313068.0,18087,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475727,51340.00
01/22/2016 10:15,2,0.018,ALERT,212.16,299.67,59.981,1453475704,"274151322000083","219011344069620",32.74,-3.00,0,297.26,319.21,0.0,0.0,0.000,588040.2,588040.2,7218,0,0,0,L,1151911521,0,121.10,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453475729,51341.00
01/22/2016 10:15,2,0.000,ALERT,212.38,299.07,59.954,1453475704,"274151322000076","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,624651.7,624651.7,7215,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475731,51342.00
01/22/2016 10:15,2,0.254,ACTIVE,213.06,339.34,59.922,1453475704,"201051344000868","219011344069620",30.00,-1.50,0,334.54,345.36,7.7,5.5,0.022,304953.7,304953.7,13295,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475732,51343.00
01/22/2016 10:15,2,0.172,ACTIVE,211.70,337.54,59.944,1453475704,"274151322000095","219011344069620",30.91,-0.50,0,333.93,341.75,5.4,3.3,0.022,617567.7,617567.7,7198,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475733,51344.00
01/22/2016 10:15,2,0.000,ALERT,212.61,302.68,59.959,1453475704,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,304693.3,304693.3,13382,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475735,51345.00
01/22/2016 10:15,2,0.000,ALERT,211.25,299.37,59.949,1453475704,"201051344001025","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,317090.3,317090.3,17987,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453475737,51346.00
01/22/2016 10:15,2,0.000,ALERT,212.83,303.28,59.944,1453475704,"201051344000458","219011344069620",0.00,-1.50,0,301.17,306.88,0.0,0.0,0.000,314822.9,314822.9,13373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475738,51347.00
01/22/2016 10:15,2,0.299,ACTIVE,213.74,340.85,59.944,1453475704,"201051344000853","219011344069620",20.28,-2.00,0,335.44,345.36,6.2,4.0,0.018,312355.7,312355.7,13254,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475739,51348.00
01/22/2016 10:15,2,0.271,ALERT,211.93,337.24,59.949,1453475704,"201051344000685","219011344069620",20.50,-2.00,0,297.87,340.25,5.7,3.6,0.013,318624.7,318624.7,17999,0,0,0,L,1122011218,0,122.68,121.10,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475741,51349.00
01/22/2016 10:15,2,0.260,ALERT,211.93,337.84,59.959,1453475704,"201051344000917","219011344069620",20.10,-0.50,0,296.96,339.65,5.3,3.2,0.018,316384.9,316384.9,17976,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475743,51350.00
01/22/2016 10:15,2,0.270,ACTIVE,211.93,342.65,59.959,1453475704,"201051344001145","219011344069620",31.75,-1.00,0,333.03,352.57,8.7,6.5,0.031,319934.8,319934.8,17957,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475744,51351.00
01/22/2016 10:15,2,0.000,ALERT,211.70,299.97,59.954,1453475704,"201051344000651","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,313475.3,313475.3,18017,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453475746,51352.00
