ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 10:15,2,0.039,ACTIVE_NO_POWER,211.25,299.07,59.959,1453475704,"274151322000088","219011344069620",15.62,-1.50,0,296.36,302.37,0.7,0.0,0.000,570927.2,570927.2,7093,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475747,51353.00
01/22/2016 10:15,2,0.000,ALERT,212.38,298.77,59.944,1453475704,"274151322000068","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,478003.9,478003.9,7491,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475748,51354.00
01/22/2016 10:15,2,0.000,ALERT,211.25,300.57,59.959,1453475704,"201051344001135","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,309905.0,309905.0,18005,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475750,51355.00
01/22/2016 10:15,2,0.000,ALERT,212.61,303.58,59.949,1453475704,"201051344000594","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,315803.8,315803.8,13394,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475752,51356.00
01/22/2016 10:15,2,0.000,ALERT,211.48,299.67,59.912,1453475704,"201051344001203","219011344069620",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,316414.4,316414.4,18006,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475754,51357.00
01/22/2016 10:15,2,0.016,ALERT,211.48,299.37,59.949,1453475704,"274151322000054","219011344069620",32.24,-1.50,0,291.55,319.81,0.0,0.0,0.000,583286.6,583286.6,7101,0,0,0,L,1151911521,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453475756,51358.00
01/22/2016 10:15,2,0.000,ALERT,213.29,302.68,59.954,1453475704,"201051344000867","219011344069620",0.00,-2.50,0,300.27,306.88,0.0,0.0,0.000,305032.9,305032.9,13373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453475757,51359.00
01/22/2016 10:15,2,0.137,ALERT,211.48,300.27,59.954,1453475704,"201051344001093","219011344069620",32.70,-2.00,0,290.35,317.70,4.6,2.5,0.000,315011.9,315011.9,17977,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453475759,51360.00
01/22/2016 10:15,2,0.213,ACTIVE,213.06,340.25,59.954,1453475704,"201051344000900","219011344069620",31.09,-1.50,0,333.93,345.96,6.8,4.6,0.035,318908.3,318908.3,13222,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475760,51361.00
01/22/2016 10:15,2,0.285,ACTIVE,213.29,339.34,59.954,1453475704,"201051344000648","219011344069620",31.31,-2.00,0,335.44,345.66,9.1,6.8,0.022,312491.3,312491.3,13312,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475761,51362.00
01/22/2016 10:15,2,0.287,ACTIVE,213.29,344.45,59.959,1453475704,"201051344000569","219011344069620",31.89,-1.00,0,335.14,357.08,9.3,7.0,0.031,320451.6,320451.6,13157,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475762,51363.00
01/22/2016 10:15,2,0.000,ALERT,212.83,302.98,59.959,1453475704,"201051344000983","219011344069620",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,314963.9,314963.9,13296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475764,51364.00
01/22/2016 10:15,2,0.000,ALERT,213.06,302.98,59.970,1453475704,"201051344001158","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,309937.3,309937.3,13402,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453475765,51365.00
01/22/2016 10:15,2,0.307,ACTIVE,213.74,340.85,59.959,1453475704,"201051344000576","219011344069620",30.36,-1.50,0,335.14,345.96,9.4,7.1,0.022,313622.1,313622.1,13239,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453475766,51366.00
01/22/2016 10:15,2,0.029,ALERT,211.70,299.07,59.959,1453475704,"274151322000087","219011344069620",31.77,-1.50,0,295.76,308.09,0.0,0.0,0.000,558429.8,558429.8,7128,0,0,0,L,1151911521,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453475768,51367.00
01/22/2016 10:30,2,0.225,ALERT,213.06,339.65,59.970,1453476603,"201051344000645","219011344069620",28.43,-1.00,0,300.87,344.76,6.5,4.3,0.009,313692.3,313692.3,13272,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476605,51368.00
01/22/2016 10:30,2,0.055,ALERT,211.93,300.27,59.922,1453476603,"274151322000085","219011344069620",18.13,-1.50,0,294.86,318.30,1.0,0.0,0.000,585958.2,585958.2,7121,0,0,0,L,1151911521,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453476607,51369.00
01/22/2016 10:30,2,0.000,ALERT,213.29,302.98,59.933,1453476603,"201051344000633","219011344069620",0.00,-3.50,0,299.07,305.68,0.0,0.0,0.000,305771.7,305771.7,13407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476609,51370.00
01/22/2016 10:30,2,0.000,ALERT,212.61,302.98,59.975,1453476603,"201051344000469","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,307247.5,307247.5,13373,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476610,51371.00
01/22/2016 10:30,2,0.000,ALERT,210.80,299.97,59.959,1453476603,"201051344000646","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,311566.3,311566.3,18011,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453476612,51372.00
01/22/2016 10:30,2,0.045,ALERT,211.48,301.17,59.970,1453476603,"274151322000052","219011344069620",29.58,-3.00,0,297.26,302.68,0.0,0.0,0.000,593732.4,593732.4,7199,0,0,0,L,1151911521,0,120.42,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453476614,51373.00
01/22/2016 10:30,2,0.000,ALERT,211.48,300.57,59.970,1453476603,"201051344000585","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,316489.9,316489.9,18006,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453476616,51374.00
01/22/2016 10:30,2,0.332,ACTIVE,211.25,336.64,59.991,1453476603,"201051344001230","219011344069620",30.32,-0.50,0,330.33,341.15,10.2,7.9,0.040,315105.0,315105.0,18007,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476617,51375.00
01/22/2016 10:30,2,0.000,ALERT,211.70,300.57,59.970,1453476603,"201051344000582","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,309701.7,309701.7,17995,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476619,51376.00
01/22/2016 10:30,2,0.000,ALERT,210.80,300.27,60.002,1453476603,"201051344000955","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,319038.5,319038.5,17984,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476620,51377.00
01/22/2016 10:30,2,0.062,ACTIVE_NO_POWER,211.70,335.74,59.965,1453476603,"274151322000094","219011344069620",28.45,-2.50,0,297.26,336.94,1.8,0.0,0.000,477766.2,477766.2,7474,0,0,0,L,1151911521,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476621,51378.00
01/22/2016 10:30,2,0.000,ALERT,212.61,303.58,59.991,1453476603,"201051344000579","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,320403.2,320403.2,13380,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476623,51379.00
01/22/2016 10:30,2,0.176,ACTIVE,210.80,299.97,59.970,1453476603,"201051344000890","219011344069620",21.37,-1.50,0,298.77,303.88,3.8,1.8,0.000,317196.3,317196.3,18036,0,0,0,L,1122011218,0,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476624,51380.00
01/22/2016 10:30,2,0.102,ALERT,211.25,299.67,59.965,1453476603,"201051344000438","219011344069620",31.99,-3.00,0,292.76,309.59,3.3,1.3,0.000,318985.9,318985.9,18015,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453476626,51381.00
01/22/2016 10:30,2,0.000,ALERT,211.25,299.07,59.965,1453476603,"201051344000417","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,313068.0,313068.0,18089,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453476628,51382.00
01/22/2016 10:30,2,0.020,ALERT,211.48,300.27,59.949,1453476603,"274151322000083","219011344069620",33.38,-2.50,0,291.85,325.22,0.0,0.0,0.000,588040.2,588040.2,7220,0,0,0,L,1151911521,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453476630,51383.00
01/22/2016 10:30,2,0.000,ALERT,211.93,300.27,59.959,1453476603,"274151322000076","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,624651.7,624651.7,7217,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453476631,51384.00
01/22/2016 10:30,2,0.301,ACTIVE,212.61,339.65,59.970,1453476603,"201051344000868","219011344069620",31.31,-1.50,0,334.24,345.96,9.6,7.3,0.035,304955.2,304955.2,13296,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476632,51385.00
01/22/2016 10:30,2,0.191,ACTIVE,211.48,354.67,59.949,1453476603,"274151322000095","219011344069620",32.86,0.50,0,334.54,356.48,6.4,4.2,0.031,617568.6,617568.6,7199,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476633,51386.00
01/22/2016 10:30,2,0.000,ALERT,212.38,302.98,59.970,1453476603,"201051344000988","219011344069620",0.00,-3.00,0,298.47,305.38,0.0,0.0,0.000,304693.3,304693.3,13384,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453476635,51387.00
01/22/2016 10:30,2,0.000,ALERT,211.03,299.37,59.970,1453476603,"201051344001025","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,317090.3,317090.3,17989,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476637,51388.00
01/22/2016 10:30,2,0.000,ALERT,212.38,303.28,59.970,1453476603,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,314822.9,314822.9,13375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476639,51389.00
01/22/2016 10:30,2,0.367,ACTIVE,213.29,341.15,59.970,1453476603,"201051344000853","219011344069620",20.50,-1.50,0,334.84,345.36,7.7,5.5,0.031,312356.8,312356.8,13255,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476640,51390.00
01/22/2016 10:30,2,0.320,ALERT,211.48,337.24,59.959,1453476603,"201051344000685","219011344069620",20.87,-1.50,0,298.17,339.95,6.8,4.6,0.022,318625.3,318625.3,18001,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476641,51391.00
01/22/2016 10:30,2,0.322,ACTIVE,211.25,336.64,59.954,1453476603,"201051344000917","219011344069620",20.10,0.00,0,317.70,356.18,6.6,4.4,0.013,316385.8,316385.8,17978,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476642,51392.00
01/22/2016 10:30,2,0.352,ACTIVE,211.48,337.54,59.933,1453476603,"201051344001145","219011344069620",31.05,-0.50,0,334.24,354.37,11.1,8.8,0.053,319936.6,319936.6,17958,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476643,51393.00
01/22/2016 10:30,2,0.000,ALERT,211.25,299.37,59.959,1453476603,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,313475.3,313475.3,18019,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476645,51394.00
01/22/2016 10:30,2,0.049,ACTIVE_NO_POWER,211.03,299.97,59.954,1453476603,"274151322000088","219011344069620",20.63,-0.50,0,296.96,302.07,1.0,0.0,0.000,570927.2,570927.2,7094,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476646,51395.00
01/22/2016 10:30,2,0.000,ALERT,212.16,299.37,59.959,1453476603,"274151322000068","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,478003.9,478003.9,7493,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476648,51396.00
01/22/2016 10:30,2,0.000,ALERT,211.03,299.97,59.975,1453476603,"201051344001135","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,309905.0,309905.0,18007,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453476649,51397.00
01/22/2016 10:30,2,0.000,ALERT,212.38,303.88,59.959,1453476603,"201051344000594","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,315803.8,315803.8,13396,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476651,51398.00
01/22/2016 10:30,2,0.000,ALERT,211.25,299.67,59.954,1453476603,"201051344001203","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,316414.4,316414.4,18008,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453476653,51399.00
01/22/2016 10:30,2,0.016,ALERT,211.48,299.97,59.944,1453476603,"274151322000054","219011344069620",32.88,-1.00,0,290.35,320.11,0.0,0.0,0.000,583286.6,583286.6,7103,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453476655,51400.00
01/22/2016 10:30,2,0.000,ALERT,212.83,302.68,59.981,1453476603,"201051344000867","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,305032.9,305032.9,13375,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476657,51401.00
01/22/2016 10:30,2,0.199,ALERT,211.03,299.37,59.996,1453476603,"201051344001093","219011344069620",13.96,-2.00,0,290.05,327.92,2.8,0.8,0.000,315012.4,315012.4,17979,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453476659,51402.00
01/22/2016 10:30,2,0.273,ACTIVE,212.61,345.06,59.981,1453476603,"201051344000900","219011344069620",31.83,-2.00,0,333.03,352.27,8.9,6.6,0.049,318909.6,318909.6,13223,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476660,51403.00
01/22/2016 10:30,2,0.324,ACTIVE,213.06,348.96,59.954,1453476603,"201051344000648","219011344069620",32.34,-2.00,0,334.54,354.37,10.7,8.4,0.031,312493.2,312493.2,13313,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476661,51404.00
01/22/2016 10:30,2,0.340,ACTIVE,212.83,361.59,59.959,1453476603,"201051344000569","219011344069620",33.60,-1.00,0,336.64,367.30,11.6,9.3,0.044,320453.6,320453.6,13158,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476661,51405.00
01/22/2016 10:30,2,0.000,ALERT,212.38,302.98,59.954,1453476603,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,314963.9,314963.9,13298,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476663,51406.00
01/22/2016 10:30,2,0.000,ALERT,212.61,302.98,59.959,1453476603,"201051344001158","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,309937.3,309937.3,13404,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453476665,51407.00
01/22/2016 10:30,2,0.340,ACTIVE,213.29,346.56,59.954,1453476603,"201051344000576","219011344069620",32.05,-2.00,0,334.54,351.97,11.1,8.8,0.035,313624.1,313624.1,13240,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453476666,51408.00
01/22/2016 10:30,2,0.070,ALERT,211.70,299.07,59.949,1453476603,"274151322000087","219011344069620",19.00,-1.00,0,296.66,308.69,1.4,0.0,0.000,558429.8,558429.8,7130,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1453476668,51409.00
01/22/2016 10:45,2,0.240,ACTIVE,213.06,339.65,59.965,1453477503,"201051344000645","219011344069620",31.19,-1.00,0,301.17,356.48,7.6,5.4,0.018,313693.5,313693.5,13274,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477504,51410.00
01/22/2016 10:45,2,0.064,ACTIVE_NO_POWER,211.70,300.87,59.991,1453477503,"274151322000085","219011344069620",21.93,-1.00,0,297.87,302.68,1.4,0.0,0.000,585958.2,585958.2,7123,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477505,51411.00
01/22/2016 10:45,2,0.000,ALERT,213.29,302.68,59.954,1453477503,"201051344000633","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,305771.7,305771.7,13409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453477507,51412.00
01/22/2016 10:45,2,0.000,ALERT,212.83,303.28,59.959,1453477503,"201051344000469","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,307247.5,307247.5,13375,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477509,51413.00
01/22/2016 10:45,2,0.000,ALERT,211.03,299.67,59.970,1453477503,"201051344000646","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,311566.3,311566.3,18013,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453477511,51414.00
01/22/2016 10:45,2,0.043,ALERT,211.25,300.87,59.986,1453477503,"274151322000052","219011344069620",30.43,-2.50,0,297.87,303.28,0.0,0.0,0.000,593732.4,593732.4,7201,0,0,0,L,1151911521,0,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453477512,51415.00
01/22/2016 10:45,2,0.000,ALERT,211.25,299.97,59.965,1453477503,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,316489.9,316489.9,18008,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477514,51416.00
01/22/2016 10:45,2,0.381,ACTIVE,211.48,346.26,59.970,1453477503,"201051344001230","219011344069620",32.01,0.00,0,330.03,352.27,12.3,10.0,0.057,315107.2,315107.2,18008,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477515,51417.00
01/22/2016 10:45,2,0.090,ALERT,211.70,301.17,59.965,1453477503,"201051344000582","219011344069620",31.29,-3.50,0,298.77,302.68,2.9,0.9,0.000,309701.7,309701.7,17997,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1453477517,51418.00
01/22/2016 10:45,2,0.000,ALERT,210.80,299.97,59.959,1453477503,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,319038.5,319038.5,17986,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477519,51419.00
01/22/2016 10:45,2,0.072,ALERT,211.70,339.04,59.970,1453477503,"274151322000094","219011344069620",29.22,-1.00,0,297.57,424.11,2.1,0.1,0.000,477766.2,477766.2,7475,0,0,0,L,1151911521,0,120.88,122.46,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477520,51420.00
01/22/2016 10:45,2,0.000,ALERT,212.83,303.58,59.965,1453477503,"201051344000579","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,320403.2,320403.2,13382,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477522,51421.00
01/22/2016 10:45,2,0.186,ACTIVE,211.03,300.27,60.012,1453477503,"201051344000890","219011344069620",22.86,-1.00,0,298.17,302.68,4.3,2.2,0.000,317196.8,317196.8,18037,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477523,51422.00
01/22/2016 10:45,2,0.104,ALERT,211.25,299.67,59.970,1453477503,"201051344000438","219011344069620",32.66,-2.50,0,292.16,317.40,3.4,1.4,0.000,318986.2,318986.2,18017,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453477525,51423.00
01/22/2016 10:45,2,0.000,ALERT,211.48,299.37,59.970,1453477503,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,313068.0,313068.0,18091,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477527,51424.00
01/22/2016 10:45,2,0.059,ALERT,211.48,301.47,59.959,1453477503,"274151322000083","219011344069620",18.59,-2.50,0,291.85,325.52,1.1,0.0,0.000,588040.2,588040.2,7222,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1453477529,51425.00
01/22/2016 10:45,2,0.018,ALERT,212.16,300.57,59.959,1453477503,"274151322000076","219011344069620",30.10,-2.50,0,297.57,303.28,0.0,0.0,0.000,624651.7,624651.7,7219,0,0,0,L,1151911521,0,121.33,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453477531,51426.00
01/22/2016 10:45,2,0.357,ACTIVE,212.61,351.67,59.970,1453477503,"201051344000868","219011344069620",32.58,-1.50,0,333.93,357.08,11.8,9.4,0.057,304957.2,304957.2,13297,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477532,51427.00
01/22/2016 10:45,2,0.197,ACTIVE,211.70,365.80,59.970,1453477503,"274151322000095","219011344069620",34.07,1.50,0,335.14,367.60,7.0,4.8,0.031,617569.7,617569.7,7200,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477533,51428.00
01/22/2016 10:45,2,0.000,ALERT,212.38,302.68,59.970,1453477503,"201051344000988","219011344069620",0.00,-2.50,0,298.77,305.68,0.0,0.0,0.000,304693.3,304693.3,13386,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453477535,51429.00
01/22/2016 10:45,2,0.000,ALERT,211.03,299.37,59.970,1453477503,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,317090.3,317090.3,17991,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477537,51430.00
01/22/2016 10:45,2,0.000,ALERT,212.38,302.98,59.965,1453477503,"201051344000458","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,314822.9,314822.9,13377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477539,51431.00
01/22/2016 10:45,2,0.465,ACTIVE,213.29,341.15,59.975,1453477503,"201051344000853","219011344069620",20.83,-1.50,0,335.44,345.96,9.8,7.6,0.044,312358.3,312358.3,13256,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477540,51432.00
01/22/2016 10:45,2,0.396,ACTIVE,211.70,337.84,59.975,1453477503,"201051344000685","219011344069620",20.99,-1.00,0,330.33,343.25,8.5,6.3,0.040,318626.6,318626.6,18003,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477540,51433.00
01/22/2016 10:45,2,0.410,ACTIVE,211.70,337.54,59.975,1453477503,"201051344000917","219011344069620",20.08,0.50,0,330.63,341.75,8.4,6.2,0.044,316387.0,316387.0,17979,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477541,51434.00
01/22/2016 10:45,2,0.432,ACTIVE,211.70,350.77,59.970,1453477503,"201051344001145","219011344069620",32.46,0.00,0,331.83,359.18,14.2,11.8,0.080,319939.0,319939.0,17959,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477542,51435.00
01/22/2016 10:45,2,0.000,ALERT,211.25,299.37,59.975,1453477503,"201051344000651","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,313475.3,313475.3,18021,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477544,51436.00
01/22/2016 10:45,2,0.064,ACTIVE_NO_POWER,211.03,300.57,59.922,1453477503,"274151322000088","219011344069620",23.78,0.00,0,298.17,302.68,1.5,0.0,0.000,570927.2,570927.2,7095,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477545,51437.00
01/22/2016 10:45,2,0.000,ALERT,212.38,299.67,59.965,1453477503,"274151322000068","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,478003.9,478003.9,7495,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477547,51438.00
01/22/2016 10:45,2,0.000,ALERT,210.80,299.97,59.949,1453477503,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,309905.0,309905.0,18009,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477549,51439.00
01/22/2016 10:45,2,0.000,ALERT,212.16,303.28,59.975,1453477503,"201051344000594","219011344069620",0.00,-3.00,0,300.57,306.28,0.0,0.0,0.000,315803.8,315803.8,13398,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477550,51440.00
01/22/2016 10:45,2,0.141,ALERT,211.48,299.97,59.975,1453477503,"201051344001203","219011344069620",15.70,-3.00,0,298.17,303.28,2.3,0.3,0.000,316414.5,316414.5,18010,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453477552,51441.00
01/22/2016 10:45,2,0.051,ALERT,211.48,301.17,59.975,1453477503,"274151322000054","219011344069620",18.07,-0.50,0,290.35,326.42,0.9,0.0,0.000,583286.6,583286.6,7105,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453477554,51442.00
01/22/2016 10:45,2,0.000,ALERT,212.83,302.07,59.965,1453477503,"201051344000867","219011344069620",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,305032.9,305032.9,13377,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453477556,51443.00
01/22/2016 10:45,2,0.205,ACTIVE,211.25,299.67,59.975,1453477503,"201051344001093","219011344069620",18.35,-1.50,0,297.26,301.47,3.8,1.8,0.000,315012.6,315012.6,17981,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477557,51444.00
01/22/2016 10:45,2,0.369,ACTIVE,212.38,352.27,59.965,1453477503,"201051344000900","219011344069620",32.50,-1.50,0,336.04,360.99,12.2,9.8,0.071,318911.5,318911.5,13224,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477558,51445.00
01/22/2016 10:45,2,0.443,ACTIVE,213.06,340.85,59.975,1453477503,"201051344000648","219011344069620",30.93,-2.00,0,335.44,356.48,13.9,11.5,0.071,312495.5,312495.5,13314,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477559,51446.00
01/22/2016 10:45,2,0.430,ACTIVE,212.83,367.90,59.991,1453477503,"201051344000569","219011344069620",34.17,-0.50,0,336.34,373.31,14.9,12.5,0.066,320456.1,320456.1,13159,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477560,51447.00
01/22/2016 10:45,2,0.064,ALERT,212.61,303.28,59.996,1453477503,"201051344000983","219011344069620",33.18,-2.50,0,297.26,325.22,2.2,0.2,0.000,314963.9,314963.9,13300,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1453477561,51448.00
01/22/2016 10:45,2,0.000,ALERT,212.61,302.68,59.996,1453477503,"201051344001158","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,309937.3,309937.3,13406,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453477563,51449.00
01/22/2016 10:45,2,0.461,ACTIVE,213.29,341.45,59.965,1453477503,"201051344000576","219011344069620",30.95,-1.50,0,335.74,351.37,14.5,12.1,0.075,313626.6,313626.6,13241,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477564,51450.00
01/22/2016 10:45,2,0.088,ACTIVE_NO_POWER,211.48,299.97,59.970,1453477503,"274151322000087","219011344069620",22.19,-0.50,0,296.96,302.07,2.0,0.0,0.000,558429.8,558429.8,7132,0,0,0,L,1151911521,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453477565,51451.00
01/22/2016 11:00,2,0.244,ACTIVE,213.29,343.55,59.975,1453478403,"201051344000645","219011344069620",31.83,-1.00,0,335.44,361.89,7.9,5.7,0.018,313694.9,313694.9,13275,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478405,51452.00
01/22/2016 11:00,2,0.068,ACTIVE_NO_POWER,211.70,300.27,59.959,1453478403,"274151322000085","219011344069620",22.48,-0.50,0,298.47,303.58,1.6,0.0,0.000,585958.2,585958.2,7124,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478405,51453.00
01/22/2016 11:00,2,0.000,ALERT,213.29,302.98,59.970,1453478403,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,305771.7,305771.7,13411,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478407,51454.00
01/22/2016 11:00,2,0.000,ALERT,212.83,303.28,59.970,1453478403,"201051344000469","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,307247.5,307247.5,13377,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478409,51455.00
01/22/2016 11:00,2,0.000,ALERT,211.03,299.97,59.965,1453478403,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,311566.3,311566.3,18015,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478411,51456.00
01/22/2016 11:00,2,0.043,ALERT,211.25,300.27,59.965,1453478403,"274151322000052","219011344069620",30.53,-2.50,0,298.17,303.58,0.0,0.0,0.000,593732.4,593732.4,7203,0,0,0,L,1151911521,0,120.42,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453478413,51457.00
01/22/2016 11:00,2,0.000,ALERT,211.25,300.27,59.970,1453478403,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,316489.9,316489.9,18010,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478414,51458.00
01/22/2016 11:00,2,0.379,ACTIVE,211.25,350.47,59.938,1453478403,"201051344001230","219011344069620",32.32,0.50,0,331.83,357.38,12.5,10.1,0.066,315109.8,315109.8,18009,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478415,51459.00
01/22/2016 11:00,2,0.092,ALERT,211.48,300.87,59.975,1453478403,"201051344000582","219011344069620",31.37,-3.00,0,298.77,302.68,3.0,0.9,0.000,309701.9,309701.9,17999,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453478417,51460.00
01/22/2016 11:00,2,0.000,ALERT,210.80,299.97,59.975,1453478403,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,319038.5,319038.5,17988,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478419,51461.00
01/22/2016 11:00,2,0.072,ACTIVE,211.70,338.74,59.965,1453478403,"274151322000094","219011344069620",29.26,0.00,0,315.90,346.86,2.1,0.1,0.004,477766.3,477766.3,7477,0,0,0,L,1151911521,0,120.88,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478420,51462.00
01/22/2016 11:00,2,0.000,ALERT,212.61,303.88,59.975,1453478403,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,320403.2,320403.2,13384,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478422,51463.00
01/22/2016 11:00,2,0.184,ACTIVE,211.03,300.57,59.996,1453478403,"201051344000890","219011344069620",22.90,-0.50,0,298.77,303.88,4.3,2.2,0.000,317197.3,317197.3,18038,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478422,51464.00
01/22/2016 11:00,2,0.102,ALERT,211.25,303.28,59.970,1453478403,"201051344000438","219011344069620",32.68,-2.50,0,292.16,326.72,3.4,1.4,0.000,318986.5,318986.5,18019,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453478424,51465.00
01/22/2016 11:00,2,0.000,ALERT,211.25,299.37,59.970,1453478403,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,313068.0,313068.0,18093,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478426,51466.00
01/22/2016 11:00,2,0.059,ACTIVE_NO_POWER,211.70,300.57,59.970,1453478403,"274151322000083","219011344069620",19.28,-2.00,0,298.77,303.88,1.2,0.0,0.000,588040.2,588040.2,7224,0,0,0,L,1151911521,0,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478427,51467.00
01/22/2016 11:00,2,0.018,ALERT,212.16,300.27,59.965,1453478403,"274151322000076","219011344069620",30.16,-2.00,0,298.47,303.88,0.0,0.0,0.000,624651.7,624651.7,7221,0,0,0,L,1151911521,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453478429,51468.00
01/22/2016 11:00,2,0.369,ACTIVE,212.83,349.26,59.986,1453478403,"201051344000868","219011344069620",32.34,-1.50,0,336.04,360.69,12.2,9.8,0.057,304959.6,304959.6,13298,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478430,51469.00
01/22/2016 11:00,2,0.197,ACTIVE,211.93,366.10,59.970,1453478403,"274151322000095","219011344069620",34.11,2.50,0,335.44,371.81,6.8,4.7,0.022,617570.9,617570.9,7201,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478431,51470.00
01/22/2016 11:00,2,0.000,ALERT,212.38,302.68,59.970,1453478403,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,304693.3,304693.3,13388,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453478433,51471.00
01/22/2016 11:00,2,0.000,ALERT,210.80,299.07,59.959,1453478403,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,317090.3,317090.3,17993,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478434,51472.00
01/22/2016 11:00,2,0.000,ALERT,212.61,303.28,59.975,1453478403,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,314822.9,314822.9,13379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478436,51473.00
01/22/2016 11:00,2,0.467,ACTIVE,213.51,341.75,59.970,1453478403,"201051344000853","219011344069620",21.03,-1.50,0,335.74,347.16,9.9,7.7,0.053,312360.3,312360.3,13257,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478437,51474.00
01/22/2016 11:00,2,0.408,ACTIVE,211.70,338.14,59.975,1453478403,"201051344000685","219011344069620",20.67,0.00,0,331.53,343.55,8.6,6.4,0.040,318628.2,318628.2,18004,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478438,51475.00
01/22/2016 11:00,2,0.414,ACTIVE,211.48,337.84,59.970,1453478403,"201051344000917","219011344069620",20.26,1.00,0,330.63,342.95,8.5,6.3,0.035,316388.6,316388.6,17980,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478439,51476.00
01/22/2016 11:00,2,0.453,ACTIVE,211.48,338.44,59.933,1453478403,"201051344001145","219011344069620",30.63,0.50,0,333.93,364.29,14.1,11.6,0.080,319941.9,319941.9,17960,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478440,51477.00
01/22/2016 11:00,2,0.000,ALERT,211.25,299.67,59.970,1453478403,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,313475.3,313475.3,18023,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453478442,51478.00
01/22/2016 11:00,2,0.066,ACTIVE_NO_POWER,211.48,299.97,59.965,1453478403,"274151322000088","219011344069620",23.72,1.00,0,298.47,302.98,1.6,0.0,0.000,570927.2,570927.2,7096,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478443,51479.00
01/22/2016 11:00,2,0.000,ALERT,212.38,299.67,59.965,1453478403,"274151322000068","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,478003.9,478003.9,7497,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478445,51480.00
01/22/2016 11:00,2,0.000,ALERT,211.03,300.27,59.975,1453478403,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,309905.0,309905.0,18011,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478446,51481.00
01/22/2016 11:00,2,0.000,ALERT,212.38,303.58,59.970,1453478403,"201051344000594","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,315803.8,315803.8,13400,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478448,51482.00
01/22/2016 11:00,2,0.139,ACTIVE,211.25,299.67,60.012,1453478403,"201051344001203","219011344069620",16.04,-3.00,0,297.57,303.28,2.3,0.3,0.000,316414.5,316414.5,18012,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478449,51483.00
01/22/2016 11:00,2,0.051,ACTIVE_NO_POWER,211.70,300.57,59.975,1453478403,"274151322000054","219011344069620",18.23,0.50,0,298.47,303.28,1.0,0.0,0.000,583286.6,583286.6,7107,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478450,51484.00
01/22/2016 11:00,2,0.000,ALERT,213.06,302.98,59.981,1453478403,"201051344000867","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,305032.9,305032.9,13379,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453478452,51485.00
01/22/2016 11:00,2,0.205,ACTIVE,211.25,300.27,59.928,1453478403,"201051344001093","219011344069620",18.37,-1.00,0,297.57,301.47,3.8,1.8,0.000,315013.0,315013.0,17982,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478453,51486.00
01/22/2016 11:00,2,0.371,ACTIVE,212.83,348.66,59.959,1453478403,"201051344000900","219011344069620",32.16,-1.50,0,335.44,361.89,12.1,9.8,0.084,318913.9,318913.9,13225,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478454,51487.00
01/22/2016 11:00,2,0.443,ACTIVE,213.29,341.15,59.970,1453478403,"201051344000648","219011344069620",30.67,-2.00,0,333.63,357.08,13.8,11.4,0.071,312498.4,312498.4,13315,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478455,51488.00
01/22/2016 11:00,2,0.430,ACTIVE,212.83,363.99,59.965,1453478403,"201051344000569","219011344069620",33.77,0.00,0,335.74,376.01,14.8,12.3,0.071,320459.1,320459.1,13160,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478456,51489.00
01/22/2016 11:00,2,0.064,ALERT,212.83,303.28,59.965,1453478403,"201051344000983","219011344069620",33.14,-2.50,0,296.66,325.52,2.2,0.2,0.000,314963.9,314963.9,13302,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453478458,51490.00
01/22/2016 11:00,2,0.000,ALERT,212.83,303.28,59.959,1453478403,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,309937.3,309937.3,13408,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453478459,51491.00
01/22/2016 11:00,2,0.465,ACTIVE,213.51,342.05,59.970,1453478403,"201051344000576","219011344069620",29.90,-1.50,0,334.54,353.47,14.1,11.7,0.071,313629.5,313629.5,13242,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478460,51492.00
01/22/2016 11:00,2,0.086,ACTIVE_NO_POWER,211.70,299.97,59.970,1453478403,"274151322000087","219011344069620",22.20,0.00,0,297.57,302.68,2.0,0.0,0.000,558429.8,558429.8,7133,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453478461,51493.00
01/22/2016 11:15,2,0.260,ACTIVE,213.06,360.08,59.981,1453479303,"201051344000645","219011344069620",33.56,-0.50,0,337.24,368.50,8.9,6.7,0.027,313696.6,313696.6,13276,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479305,51494.00
01/22/2016 11:15,2,0.074,ACTIVE_NO_POWER,211.48,299.97,59.996,1453479303,"274151322000085","219011344069620",23.50,0.00,0,297.87,302.37,1.8,0.0,0.000,585958.2,585958.2,7125,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479305,51495.00
01/22/2016 11:15,2,0.000,ALERT,213.29,302.98,59.975,1453479303,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,305771.7,305771.7,13413,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453479307,51496.00
01/22/2016 11:15,2,0.000,ALERT,212.61,303.28,59.944,1453479303,"201051344000469","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,307247.5,307247.5,13379,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479309,51497.00
