ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 11:15,2,0.000,ALERT,211.25,300.27,59.949,1453479303,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,311566.3,311566.3,18017,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479311,51498.00
01/22/2016 11:15,2,0.043,ALERT,211.03,300.57,59.959,1453479303,"274151322000052","219011344069620",30.85,-2.00,0,297.57,302.98,0.0,0.0,0.000,593732.4,593732.4,7205,0,0,0,L,1151911521,0,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453479313,51499.00
01/22/2016 11:15,2,0.000,ALERT,211.70,300.87,59.970,1453479303,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,316489.9,316489.9,18012,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479315,51500.00
01/22/2016 11:15,2,0.459,ACTIVE,211.70,338.74,59.970,1453479303,"201051344001230","219011344069620",30.87,1.00,0,331.83,357.08,14.4,12.0,0.084,315112.7,315112.7,18010,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479316,51501.00
01/22/2016 11:15,2,0.152,ALERT,211.70,300.57,59.970,1453479303,"201051344000582","219011344069620",14.41,-3.00,0,299.07,302.98,2.2,0.2,0.000,309701.9,309701.9,18001,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1453479318,51502.00
01/22/2016 11:15,2,0.098,ALERT,211.03,299.97,59.965,1453479303,"201051344000955","219011344069620",31.23,-1.50,0,297.57,301.77,3.1,1.1,0.000,319038.5,319038.5,17990,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1453479320,51503.00
01/22/2016 11:15,2,0.078,ACTIVE,211.25,338.14,59.954,1453479303,"274151322000094","219011344069620",29.44,0.50,0,322.81,346.26,2.4,0.3,0.009,477766.4,477766.4,7478,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479320,51504.00
01/22/2016 11:15,2,0.000,ALERT,212.61,303.58,59.938,1453479303,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,320403.2,320403.2,13386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479322,51505.00
01/22/2016 11:15,2,0.184,ACTIVE,211.25,300.27,59.965,1453479303,"201051344000890","219011344069620",23.04,0.00,0,299.07,305.08,4.3,2.2,0.000,317197.9,317197.9,18039,0,0,0,L,1122011218,0,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479323,51506.00
01/22/2016 11:15,2,0.109,ALERT,211.48,306.28,59.944,1453479303,"201051344000438","219011344069620",31.01,-2.00,0,293.06,326.72,3.2,1.2,0.000,318986.9,318986.9,18021,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453479325,51507.00
01/22/2016 11:15,2,0.000,ALERT,211.70,299.97,59.959,1453479303,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,313068.0,313068.0,18095,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479327,51508.00
01/22/2016 11:15,2,0.062,ACTIVE_NO_POWER,211.70,300.57,59.965,1453479303,"274151322000083","219011344069620",20.73,-1.50,0,298.47,302.98,1.3,0.0,0.000,588040.2,588040.2,7225,0,0,0,L,1151911521,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479328,51509.00
01/22/2016 11:15,2,0.018,ALERT,211.93,300.57,59.965,1453479303,"274151322000076","219011344069620",30.53,-2.00,0,297.87,302.98,0.0,0.0,0.000,624651.7,624651.7,7223,0,0,0,L,1151911521,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453479330,51510.00
01/22/2016 11:15,2,0.400,ACTIVE,212.83,350.77,59.970,1453479303,"201051344000868","219011344069620",32.40,-1.50,0,336.04,361.59,13.2,10.8,0.071,304962.3,304962.3,13299,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479330,51511.00
01/22/2016 11:15,2,0.199,ACTIVE,211.70,369.10,59.991,1453479303,"274151322000095","219011344069620",34.37,3.00,0,334.24,372.41,7.0,4.8,0.031,617572.1,617572.1,7202,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479331,51512.00
01/22/2016 11:15,2,0.000,ALERT,212.38,303.28,59.975,1453479303,"201051344000988","219011344069620",0.00,-3.00,0,298.77,305.08,0.0,0.0,0.000,304693.3,304693.3,13390,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479333,51513.00
01/22/2016 11:15,2,0.000,ALERT,211.03,299.37,59.970,1453479303,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,317090.3,317090.3,17995,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453479335,51514.00
01/22/2016 11:15,2,0.000,ALERT,212.61,303.58,59.981,1453479303,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,314822.9,314822.9,13381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479337,51515.00
01/22/2016 11:15,2,0.500,ACTIVE,213.29,342.05,59.975,1453479303,"201051344000853","219011344069620",21.29,-1.00,0,335.44,347.76,10.8,8.5,0.057,312362.3,312362.3,13258,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479338,51516.00
01/22/2016 11:15,2,0.434,ACTIVE,211.93,338.44,59.975,1453479303,"201051344000685","219011344069620",21.07,0.50,0,331.53,343.85,9.3,7.0,0.044,318629.9,318629.9,18005,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479339,51517.00
01/22/2016 11:15,2,0.436,ACTIVE,211.70,338.14,59.970,1453479303,"201051344000917","219011344069620",20.16,1.00,0,329.73,343.55,8.9,6.7,0.044,316390.3,316390.3,17981,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479340,51518.00
01/22/2016 11:15,2,0.492,ACTIVE,211.93,339.95,60.002,1453479303,"201051344001145","219011344069620",30.47,1.00,0,331.53,363.99,15.2,12.8,0.093,319945.2,319945.2,17961,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479340,51519.00
01/22/2016 11:15,2,0.000,ALERT,211.48,299.97,59.981,1453479303,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,313475.3,313475.3,18025,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479342,51520.00
01/22/2016 11:15,2,0.072,ACTIVE_NO_POWER,211.25,299.97,59.965,1453479303,"274151322000088","219011344069620",24.27,1.50,0,298.17,327.92,1.9,0.0,0.000,570927.2,570927.2,7097,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479343,51521.00
01/22/2016 11:15,2,0.000,ALERT,212.16,299.67,59.965,1453479303,"274151322000068","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,478003.9,478003.9,7499,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479345,51522.00
01/22/2016 11:15,2,0.000,ALERT,211.03,300.27,59.975,1453479303,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,309905.0,309905.0,18013,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479347,51523.00
01/22/2016 11:15,2,0.000,ALERT,212.16,303.88,59.933,1453479303,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,315803.8,315803.8,13402,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453479349,51524.00
01/22/2016 11:15,2,0.141,ACTIVE,211.70,300.27,60.002,1453479303,"201051344001203","219011344069620",17.77,-2.50,0,298.17,303.58,2.5,0.5,0.000,316414.6,316414.6,18013,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479349,51525.00
01/22/2016 11:15,2,0.055,ACTIVE_NO_POWER,211.25,300.27,59.975,1453479303,"274151322000054","219011344069620",19.70,1.00,0,297.87,302.68,1.1,0.0,0.000,583286.6,583286.6,7108,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479351,51526.00
01/22/2016 11:15,2,0.000,ALERT,212.83,302.68,59.996,1453479303,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,305032.9,305032.9,13381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453479352,51527.00
01/22/2016 11:15,2,0.205,ACTIVE,211.48,300.27,59.954,1453479303,"201051344001093","219011344069620",19.62,-0.50,0,298.17,301.77,4.1,2.0,0.000,315013.6,315013.6,17983,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479353,51528.00
01/22/2016 11:15,2,0.400,ACTIVE,212.61,346.26,59.970,1453479303,"201051344000900","219011344069620",31.85,-1.00,0,336.34,362.19,12.9,10.6,0.084,318916.5,318916.5,13226,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479354,51529.00
01/22/2016 11:15,2,0.469,ACTIVE,212.83,341.15,59.970,1453479303,"201051344000648","219011344069620",31.05,-2.00,0,334.24,357.08,14.8,12.3,0.075,312501.5,312501.5,13316,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479355,51530.00
01/22/2016 11:15,2,0.459,ACTIVE,212.83,357.68,59.970,1453479303,"201051344000569","219011344069620",33.08,0.00,0,334.84,376.62,15.4,12.9,0.075,320462.4,320462.4,13161,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479356,51531.00
01/22/2016 11:15,2,0.123,ALERT,212.61,303.58,59.965,1453479303,"201051344000983","219011344069620",15.62,-2.50,0,297.57,324.92,1.9,0.0,0.000,314963.9,314963.9,13304,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1453479358,51532.00
01/22/2016 11:15,2,0.000,ALERT,212.83,303.58,60.002,1453479303,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,309937.3,309937.3,13410,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453479360,51533.00
01/22/2016 11:15,2,0.475,ACTIVE,213.29,343.85,59.938,1453479303,"201051344000576","219011344069620",31.61,-1.00,0,335.14,354.07,15.2,12.8,0.075,313632.7,313632.7,13243,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479361,51534.00
01/22/2016 11:15,2,0.092,ACTIVE,211.48,299.67,59.991,1453479303,"274151322000087","219011344069620",22.62,0.50,0,296.96,301.77,2.1,0.2,0.000,558429.8,558429.8,7134,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453479362,51535.00
01/22/2016 11:30,2,0.258,ACTIVE,213.29,356.78,60.012,1453480203,"201051344000645","219011344069620",33.22,-0.50,0,337.24,366.40,8.8,6.5,0.027,313698.2,313698.2,13277,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480204,51536.00
01/22/2016 11:30,2,0.072,ACTIVE_NO_POWER,211.70,299.97,59.970,1453480203,"274151322000085","219011344069620",23.52,0.00,0,298.17,301.77,1.7,0.0,0.000,585958.2,585958.2,7126,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480205,51537.00
01/22/2016 11:30,2,0.000,ALERT,213.29,303.58,59.986,1453480203,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,305771.7,305771.7,13415,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480207,51538.00
01/22/2016 11:30,2,0.000,ALERT,212.83,303.88,59.928,1453480203,"201051344000469","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,307247.5,307247.5,13381,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480209,51539.00
01/22/2016 11:30,2,0.000,ALERT,211.25,300.57,59.981,1453480203,"201051344000646","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,311566.3,311566.3,18019,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480210,51540.00
01/22/2016 11:30,2,0.043,ALERT,211.48,301.47,59.965,1453480203,"274151322000052","219011344069620",30.79,-1.50,0,297.26,302.68,0.0,0.0,0.000,593732.4,593732.4,7207,0,0,0,L,1151911521,0,120.42,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453480212,51541.00
01/22/2016 11:30,2,0.000,ALERT,211.48,300.57,59.991,1453480203,"201051344000585","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,316489.9,316489.9,18014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453480214,51542.00
01/22/2016 11:30,2,0.449,ACTIVE,211.25,338.14,59.986,1453480203,"201051344001230","219011344069620",30.81,1.50,0,330.93,357.68,14.1,11.7,0.075,315115.6,315115.6,18011,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480215,51543.00
01/22/2016 11:30,2,0.150,ALERT,211.70,301.47,59.991,1453480203,"201051344000582","219011344069620",13.94,-2.50,0,298.77,302.68,2.1,0.1,0.000,309702.0,309702.0,18003,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1453480217,51544.00
01/22/2016 11:30,2,0.098,ALERT,211.03,300.27,59.986,1453480203,"201051344000955","219011344069620",31.17,-1.50,0,297.87,301.77,3.1,1.1,0.000,319038.8,319038.8,17992,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453480218,51545.00
01/22/2016 11:30,2,0.105,ACTIVE,211.48,338.14,59.975,1453480203,"274151322000094","219011344069620",27.95,1.00,0,327.62,345.36,3.0,1.0,0.004,477766.5,477766.5,7479,0,0,0,L,1151911521,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480219,51546.00
01/22/2016 11:30,2,0.000,ALERT,212.61,304.48,59.944,1453480203,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,320403.2,320403.2,13388,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480221,51547.00
01/22/2016 11:30,2,0.182,ACTIVE,211.03,300.87,59.975,1453480203,"201051344000890","219011344069620",23.02,0.00,0,299.07,304.78,4.3,2.2,0.000,317198.4,317198.4,18040,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480222,51548.00
01/22/2016 11:30,2,0.102,ALERT,211.25,299.97,59.981,1453480203,"201051344000438","219011344069620",32.86,-2.00,0,293.06,326.72,3.4,1.4,0.000,318987.2,318987.2,18023,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453480224,51549.00
01/22/2016 11:30,2,0.000,ALERT,211.48,299.67,59.986,1453480203,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,313068.0,313068.0,18097,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480226,51550.00
01/22/2016 11:30,2,0.064,ACTIVE_NO_POWER,211.48,300.57,59.986,1453480203,"274151322000083","219011344069620",20.71,-1.00,0,297.87,302.37,1.4,0.0,0.000,588040.2,588040.2,7226,0,0,0,L,1151911521,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480227,51551.00
01/22/2016 11:30,2,0.018,ALERT,212.16,299.97,60.007,1453480203,"274151322000076","219011344069620",30.51,-2.00,0,297.87,302.37,0.0,0.0,0.000,624651.7,624651.7,7225,0,0,0,L,1151911521,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453480229,51552.00
01/22/2016 11:30,2,0.393,ACTIVE,212.61,351.97,60.018,1453480203,"201051344000868","219011344069620",32.56,-1.00,0,334.54,360.99,13.0,10.6,0.066,304964.9,304964.9,13300,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480230,51553.00
01/22/2016 11:30,2,0.203,ACTIVE,211.70,369.10,59.959,1453480203,"274151322000095","219011344069620",34.37,3.30,0,334.24,372.11,7.1,4.9,0.035,617573.3,617573.3,7203,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480231,51554.00
01/22/2016 11:30,2,0.000,ALERT,212.38,303.28,59.991,1453480203,"201051344000988","219011344069620",0.00,-2.50,0,298.47,305.08,0.0,0.0,0.000,304693.3,304693.3,13392,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480232,51555.00
01/22/2016 11:30,2,0.000,ALERT,211.03,299.37,59.991,1453480203,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,317090.3,317090.3,17997,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480234,51556.00
01/22/2016 11:30,2,0.000,ALERT,212.61,303.88,59.986,1453480203,"201051344000458","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,314822.9,314822.9,13383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453480236,51557.00
01/22/2016 11:30,2,0.504,ACTIVE,213.29,341.75,59.986,1453480203,"201051344000853","219011344069620",21.07,-1.00,0,335.74,348.06,10.8,8.5,0.053,312364.4,312364.4,13259,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480237,51558.00
01/22/2016 11:30,2,0.430,ACTIVE,211.70,338.44,59.986,1453480203,"201051344000685","219011344069620",21.25,0.50,0,331.23,343.85,9.3,7.0,0.044,318631.6,318631.6,18006,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480238,51559.00
01/22/2016 11:30,2,0.447,ACTIVE,211.70,338.14,59.975,1453480203,"201051344000917","219011344069620",20.42,1.50,0,330.93,343.25,9.3,7.0,0.040,316392.0,316392.0,17982,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480239,51560.00
01/22/2016 11:30,2,0.471,ACTIVE,211.70,349.56,59.986,1453480203,"201051344001145","219011344069620",32.24,1.00,0,331.83,363.39,15.4,13.0,0.093,319948.3,319948.3,17962,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480240,51561.00
01/22/2016 11:30,2,0.000,ALERT,211.48,299.97,59.991,1453480203,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,313475.3,313475.3,18027,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480242,51562.00
01/22/2016 11:30,2,0.072,ALERT,211.25,302.98,59.986,1453480203,"274151322000088","219011344069620",24.51,2.00,0,298.47,336.94,1.8,0.0,0.000,570927.2,570927.2,7098,0,0,0,L,1151911521,0,121.33,122.01,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480244,51563.00
01/22/2016 11:30,2,0.000,ALERT,212.38,299.67,59.975,1453480203,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,478003.9,478003.9,7501,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480246,51564.00
01/22/2016 11:30,2,0.000,ALERT,211.03,300.57,59.981,1453480203,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,309905.0,309905.0,18015,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480247,51565.00
01/22/2016 11:30,2,0.000,ALERT,212.38,304.18,59.981,1453480203,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,315803.8,315803.8,13404,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480249,51566.00
01/22/2016 11:30,2,0.141,ACTIVE,211.25,299.97,59.975,1453480203,"201051344001203","219011344069620",17.99,-2.00,0,298.17,303.58,2.6,0.6,0.000,316414.7,316414.7,18014,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480250,51567.00
01/22/2016 11:30,2,0.055,ACTIVE_NO_POWER,211.48,300.27,59.981,1453480203,"274151322000054","219011344069620",20.00,1.50,0,297.57,302.07,1.1,0.0,0.000,583286.6,583286.6,7109,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480251,51568.00
01/22/2016 11:30,2,0.000,ALERT,212.83,302.98,59.949,1453480203,"201051344000867","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,305032.9,305032.9,13383,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480253,51569.00
01/22/2016 11:30,2,0.207,ACTIVE,211.25,300.27,59.981,1453480203,"201051344001093","219011344069620",19.84,-0.50,0,297.87,301.47,4.2,2.1,0.000,315014.0,315014.0,17984,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480254,51570.00
01/22/2016 11:30,2,0.412,ACTIVE,212.61,343.25,59.981,1453480203,"201051344000900","219011344069620",31.53,-1.50,0,335.14,363.39,13.2,10.9,0.088,318919.1,318919.1,13227,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480255,51571.00
01/22/2016 11:30,2,0.473,ACTIVE,212.83,341.75,59.954,1453480203,"201051344000648","219011344069620",31.33,-1.50,0,334.54,354.97,15.1,12.6,0.080,312504.5,312504.5,13317,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480256,51572.00
01/22/2016 11:30,2,0.459,ACTIVE,213.06,362.79,59.986,1453480203,"201051344000569","219011344069620",33.70,0.00,0,335.44,376.31,15.8,13.3,0.080,320465.6,320465.6,13162,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480257,51573.00
01/22/2016 11:30,2,0.000,ALERT,212.83,303.58,60.012,1453480203,"201051344001158","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,309937.3,309937.3,13412,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453480259,51574.00
01/22/2016 11:30,2,0.504,ACTIVE,213.29,342.95,59.970,1453480203,"201051344000576","219011344069620",30.26,-1.00,0,334.54,354.07,15.5,13.0,0.084,313635.8,313635.8,13244,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480260,51575.00
01/22/2016 11:30,2,0.094,ACTIVE,211.70,299.67,59.975,1453480203,"274151322000087","219011344069620",22.94,1.00,0,297.26,301.17,2.2,0.2,0.000,558429.8,558429.8,7135,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480261,51576.00
01/22/2016 11:30,2,0.121,ACTIVE,212.38,303.28,59.986,1453480203,"201051344000983","219011344069620",16.54,-2.00,0,301.77,305.38,2.1,0.1,0.000,314963.9,314963.9,13307,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453480262,51577.00
01/22/2016 11:45,2,0.271,ACTIVE,213.51,364.59,59.959,1453481104,"201051344000645","219011344069620",34.03,0.00,0,337.84,371.21,9.3,7.1,0.022,313699.9,313699.9,13278,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481105,51578.00
01/22/2016 11:45,2,0.078,ACTIVE_NO_POWER,212.16,301.47,59.959,1453481104,"274151322000085","219011344069620",24.01,0.50,0,298.47,302.98,1.9,0.0,0.000,585958.2,585958.2,7127,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481106,51579.00
01/22/2016 11:45,2,0.000,ALERT,213.51,303.28,59.949,1453481104,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,305771.7,305771.7,13417,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453481108,51580.00
01/22/2016 11:45,2,0.000,ALERT,213.06,303.58,59.986,1453481104,"201051344000469","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,307247.5,307247.5,13383,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453481109,51581.00
01/22/2016 11:45,2,0.000,ALERT,210.80,299.07,59.965,1453481104,"201051344000646","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,311566.3,311566.3,18021,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453481111,51582.00
01/22/2016 11:45,2,0.043,ALERT,211.70,301.47,59.954,1453481104,"274151322000052","219011344069620",31.05,-1.50,0,297.87,303.28,0.0,0.0,0.000,593732.4,593732.4,7209,0,0,0,L,1151911521,0,120.42,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453481113,51583.00
01/22/2016 11:45,2,0.062,ALERT,211.25,299.37,59.933,1453481104,"201051344000585","219011344069620",31.85,-1.50,0,296.96,311.09,2.1,0.1,0.000,316489.9,316489.9,18016,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453481115,51584.00
01/22/2016 11:45,2,0.494,ACTIVE,211.25,337.24,59.917,1453481104,"201051344001230","219011344069620",30.75,1.50,0,330.33,354.37,15.4,13.0,0.088,315118.7,315118.7,18012,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481116,51585.00
01/22/2016 11:45,2,0.148,ACTIVE,211.48,300.27,59.959,1453481104,"201051344000582","219011344069620",16.38,-2.50,0,298.17,302.98,2.5,0.5,0.000,309702.1,309702.1,18005,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481117,51586.00
01/22/2016 11:45,2,0.100,ALERT,210.80,299.07,59.954,1453481104,"201051344000955","219011344069620",31.43,-1.50,0,297.57,301.77,3.2,1.2,0.000,319039.1,319039.1,17994,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453481119,51587.00
01/22/2016 11:45,2,0.117,ACTIVE,212.16,339.65,59.959,1453481104,"274151322000094","219011344069620",27.95,1.00,0,335.44,341.75,3.3,1.3,0.013,477766.8,477766.8,7480,0,0,0,L,1151911521,0,120.65,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481120,51588.00
01/22/2016 11:45,2,0.000,ALERT,212.61,303.88,59.981,1453481104,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,320403.2,320403.2,13390,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453481121,51589.00
01/22/2016 11:45,2,0.184,ACTIVE,210.80,299.37,59.965,1453481104,"201051344000890","219011344069620",23.16,0.00,0,298.47,309.29,4.3,2.3,0.000,317199.0,317199.0,18041,0,0,0,L,1122011218,0,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481122,51590.00
01/22/2016 11:45,2,0.145,ALERT,211.48,298.77,59.975,1453481104,"201051344000417","219011344069620",30.93,-1.50,0,296.96,301.47,4.6,2.5,0.000,313068.4,313068.4,18099,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453481125,51591.00
01/22/2016 11:45,2,0.068,ACTIVE_NO_POWER,212.16,302.07,59.970,1453481104,"274151322000083","219011344069620",21.57,-0.50,0,298.47,302.98,1.5,0.0,0.000,588040.2,588040.2,7227,0,0,0,L,1151911521,0,120.88,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481126,51592.00
01/22/2016 11:45,2,0.018,ALERT,212.16,301.17,59.959,1453481104,"274151322000076","219011344069620",30.81,-1.50,0,298.17,303.58,0.0,0.0,0.000,624651.7,624651.7,7227,0,0,0,L,1151911521,0,120.88,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453481128,51593.00
01/22/2016 11:45,2,0.432,ACTIVE,213.06,348.96,59.975,1453481104,"201051344000868","219011344069620",32.18,-2.00,0,335.74,361.89,14.1,11.7,0.071,304967.8,304967.8,13301,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481129,51594.00
01/22/2016 11:45,2,0.201,ACTIVE,211.93,370.90,59.975,1453481104,"274151322000095","219011344069620",34.63,3.30,0,333.63,378.12,7.2,5.0,0.031,617574.5,617574.5,7204,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481130,51595.00
01/22/2016 11:45,2,0.000,ALERT,212.61,303.88,59.970,1453481104,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,304693.3,304693.3,13394,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453481132,51596.00
01/22/2016 11:45,2,0.076,ALERT,210.80,298.47,59.975,1453481104,"201051344001025","219011344069620",31.51,-2.50,0,296.96,302.37,2.5,0.5,0.000,317090.4,317090.4,17999,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453481133,51597.00
01/22/2016 11:45,2,0.105,ALERT,212.83,303.88,59.975,1453481104,"201051344000458","219011344069620",31.87,-1.00,0,301.47,306.28,3.4,1.4,0.000,314823.2,314823.2,13385,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453481135,51598.00
01/22/2016 11:45,2,0.514,ACTIVE,213.51,342.05,59.970,1453481104,"201051344000853","219011344069620",21.59,-1.00,0,336.04,348.36,11.2,8.9,0.057,312366.6,312366.6,13260,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481136,51599.00
01/22/2016 11:45,2,0.459,ACTIVE,211.48,337.54,59.928,1453481104,"201051344000685","219011344069620",21.25,0.50,0,331.53,344.76,9.9,7.6,0.049,318633.5,318633.5,18007,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481137,51600.00
01/22/2016 11:45,2,0.459,ACTIVE,211.48,336.04,59.975,1453481104,"201051344000917","219011344069620",21.11,1.50,0,330.33,343.85,9.8,7.6,0.049,316393.8,316393.8,17983,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481138,51601.00
01/22/2016 11:45,2,0.520,ACTIVE,211.48,348.66,59.981,1453481104,"201051344001145","219011344069620",32.12,1.00,0,334.54,367.60,16.9,14.4,0.106,319951.8,319951.8,17963,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481139,51602.00
01/22/2016 11:45,2,0.096,ALERT,211.25,298.77,59.970,1453481104,"201051344000651","219011344069620",31.05,-3.00,0,296.96,301.47,3.0,1.0,0.000,313475.5,313475.5,18029,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453481141,51603.00
01/22/2016 11:45,2,0.080,ACTIVE,211.70,339.04,59.970,1453481104,"274151322000088","219011344069620",27.43,3.00,0,299.07,346.26,2.2,0.2,0.000,570927.2,570927.2,7100,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481142,51604.00
01/22/2016 11:45,2,0.000,ALERT,212.61,300.27,59.970,1453481104,"274151322000068","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,478003.9,478003.9,7503,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453481144,51605.00
01/22/2016 11:45,2,0.000,ALERT,210.57,298.77,59.970,1453481104,"201051344001135","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,309905.0,309905.0,18017,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453481145,51606.00
01/22/2016 11:45,2,0.000,ALERT,212.61,303.88,59.981,1453481104,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,315803.8,315803.8,13406,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453481147,51607.00
01/22/2016 11:45,2,0.143,ACTIVE,211.03,298.77,59.928,1453481104,"201051344001203","219011344069620",18.67,-2.00,0,297.57,303.58,2.7,0.7,0.000,316414.9,316414.9,18015,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481148,51608.00
01/22/2016 11:45,2,0.059,ACTIVE_NO_POWER,211.70,301.47,59.965,1453481104,"274151322000054","219011344069620",20.61,1.50,0,297.87,302.98,1.2,0.0,0.000,583286.6,583286.6,7110,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481149,51609.00
01/22/2016 11:45,2,0.000,ALERT,213.29,303.28,59.970,1453481104,"201051344000867","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,305032.9,305032.9,13385,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453481151,51610.00
01/22/2016 11:45,2,0.209,ACTIVE,210.80,299.07,59.981,1453481104,"201051344001093","219011344069620",20.63,-0.50,0,297.26,301.77,4.4,2.3,0.000,315014.6,315014.6,17985,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481152,51611.00
01/22/2016 11:45,2,0.434,ACTIVE,212.83,349.86,59.986,1453481104,"201051344000900","219011344069620",32.24,-1.00,0,335.14,367.60,14.2,11.7,0.097,318922.0,318922.0,13228,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481153,51612.00
01/22/2016 11:45,2,0.502,ACTIVE,213.29,341.45,59.975,1453481104,"201051344000648","219011344069620",31.03,-1.50,0,335.14,358.88,15.8,13.3,0.088,312507.7,312507.7,13318,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481154,51613.00
01/22/2016 11:45,2,0.480,ACTIVE,213.06,368.50,59.938,1453481104,"201051344000569","219011344069620",34.21,0.50,0,335.14,379.62,16.6,14.1,0.088,320469.0,320469.0,13163,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481155,51614.00
01/22/2016 11:45,2,0.129,ACTIVE,212.83,303.88,59.975,1453481104,"201051344000983","219011344069620",18.01,-2.00,0,302.07,305.98,2.4,0.4,0.000,314964.0,314964.0,13308,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481156,51615.00
01/22/2016 11:45,2,0.000,ALERT,212.61,302.98,59.965,1453481104,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,309937.3,309937.3,13414,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453481157,51616.00
01/22/2016 11:45,2,0.525,ACTIVE,213.29,342.65,60.007,1453481104,"201051344000576","219011344069620",30.59,-1.50,0,334.54,357.98,16.3,13.8,0.093,313639.2,313639.2,13245,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481158,51617.00
01/22/2016 11:45,2,0.098,ACTIVE,211.48,299.97,59.965,1453481104,"274151322000087","219011344069620",23.36,1.00,0,297.87,320.11,2.4,0.4,0.000,558429.9,558429.9,7136,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453481159,51618.00
01/22/2016 11:45,2,0.166,ALERT,211.25,299.07,59.938,1453481104,"201051344000438","219011344069620",12.07,-1.50,0,297.87,301.17,2.0,0.0,0.000,318987.4,318987.4,18026,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453481161,51619.00
01/22/2016 12:00,2,0.271,ACTIVE,213.29,365.49,59.981,1453482003,"201051344000645","219011344069620",34.11,-0.50,0,337.54,370.60,9.4,7.2,0.022,313701.7,313701.7,13279,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482004,51620.00
01/22/2016 12:00,2,0.076,ACTIVE_NO_POWER,211.93,300.87,59.970,1453482003,"274151322000085","219011344069620",24.13,0.50,0,296.36,302.98,1.9,0.0,0.000,585958.2,585958.2,7128,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482005,51621.00
01/22/2016 12:00,2,0.000,ALERT,213.29,303.28,59.991,1453482003,"201051344000633","219011344069620",0.00,-3.00,0,293.06,304.78,0.0,0.0,0.000,305771.7,305771.7,13419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482007,51622.00
01/22/2016 12:00,2,0.000,ALERT,212.83,303.58,59.975,1453482003,"201051344000469","219011344069620",0.00,-3.50,0,294.26,305.08,0.0,0.0,0.000,307247.5,307247.5,13385,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482008,51623.00
01/22/2016 12:00,2,0.000,ALERT,211.03,300.27,59.981,1453482003,"201051344000646","219011344069620",0.00,-2.00,0,292.76,302.07,0.0,0.0,0.000,311566.3,311566.3,18023,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482010,51624.00
01/22/2016 12:00,2,0.043,ALERT,211.70,301.17,59.970,1453482003,"274151322000052","219011344069620",31.03,-1.50,0,292.76,303.28,0.0,0.0,0.000,593732.4,593732.4,7211,0,0,0,L,1151911521,0,120.65,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482012,51625.00
01/22/2016 12:00,2,0.064,ALERT,211.48,300.57,59.975,1453482003,"201051344000585","219011344069620",31.85,-1.00,0,292.76,311.09,2.1,0.1,0.000,316489.9,316489.9,18018,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482014,51626.00
01/22/2016 12:00,2,0.480,ACTIVE,211.48,343.55,59.975,1453482003,"201051344001230","219011344069620",31.57,1.50,0,327.62,352.87,15.4,13.0,0.088,315121.9,315121.9,18013,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482015,51627.00
01/22/2016 12:00,2,0.150,ACTIVE,211.93,301.47,59.928,1453482003,"201051344000582","219011344069620",16.20,-2.50,0,293.96,302.98,2.5,0.5,0.000,309702.2,309702.2,18006,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482016,51628.00
01/22/2016 12:00,2,0.100,ALERT,211.03,300.57,59.975,1453482003,"201051344000955","219011344069620",31.41,-1.50,0,293.06,302.07,3.2,1.1,0.000,319039.4,319039.4,17996,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482017,51629.00
01/22/2016 12:00,2,0.111,ACTIVE,211.93,338.14,59.975,1453482003,"274151322000094","219011344069620",28.78,1.00,0,328.52,341.75,3.3,1.3,0.009,477767.2,477767.2,7481,0,0,0,L,1151911521,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482018,51630.00
01/22/2016 12:00,2,0.000,ALERT,212.83,304.18,59.975,1453482003,"201051344000579","219011344069620",0.00,-2.00,0,295.76,305.98,0.0,0.0,0.000,320403.2,320403.2,13392,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482020,51631.00
01/22/2016 12:00,2,0.184,ACTIVE,211.48,301.17,59.975,1453482003,"201051344000890","219011344069620",23.18,0.00,0,297.87,310.79,4.3,2.3,0.000,317199.5,317199.5,18042,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482021,51632.00
01/22/2016 12:00,2,0.100,ALERT,211.48,300.57,59.975,1453482003,"201051344000438","219011344069620",33.06,-1.50,0,293.06,327.02,3.4,1.4,0.000,318987.6,318987.6,18028,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1453482023,51633.00
01/22/2016 12:00,2,0.143,ALERT,211.93,300.27,59.975,1453482003,"201051344000417","219011344069620",30.91,-1.50,0,292.76,301.47,4.5,2.4,0.000,313069.0,313069.0,18101,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482025,51634.00
01/22/2016 12:00,2,0.066,ACTIVE_NO_POWER,211.93,300.87,59.970,1453482003,"274151322000083","219011344069620",21.73,-0.50,0,293.96,302.98,1.5,0.0,0.000,588040.2,588040.2,7228,0,0,0,L,1151911521,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482026,51635.00
01/22/2016 12:00,2,0.430,ACTIVE,212.83,350.17,59.975,1453482003,"201051344000868","219011344069620",32.32,-1.50,0,335.74,361.29,14.1,11.7,0.075,304970.6,304970.6,13302,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482028,51636.00
01/22/2016 12:00,2,0.201,ACTIVE,212.16,370.30,59.981,1453482003,"274151322000095","219011344069620",34.67,3.30,0,333.63,378.12,7.1,5.0,0.031,617575.8,617575.8,7205,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482029,51637.00
01/22/2016 12:00,2,0.000,ALERT,212.61,302.98,59.986,1453482003,"201051344000988","219011344069620",0.00,-2.50,0,292.76,305.08,0.0,0.0,0.000,304693.3,304693.3,13396,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453482030,51638.00
01/22/2016 12:00,2,0.072,ALERT,211.48,299.97,59.996,1453482003,"201051344001025","219011344069620",31.49,-2.50,0,292.46,302.68,2.4,0.3,0.000,317090.5,317090.5,18001,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482032,51639.00
01/22/2016 12:00,2,0.104,ALERT,212.61,303.58,59.986,1453482003,"201051344000458","219011344069620",31.87,-1.50,0,295.46,306.88,3.4,1.4,0.000,314823.5,314823.5,13387,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482034,51640.00
01/22/2016 12:00,2,0.516,ACTIVE,213.51,342.05,59.975,1453482003,"201051344000853","219011344069620",21.47,-1.00,0,330.63,348.96,11.2,8.9,0.062,312368.8,312368.8,13261,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482035,51641.00
01/22/2016 12:00,2,0.461,ACTIVE,211.93,338.44,59.996,1453482003,"201051344000685","219011344069620",21.05,0.50,0,328.52,344.15,9.9,7.6,0.049,318635.4,318635.4,18008,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482036,51642.00
