ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 12:00,2,0.453,ACTIVE,211.93,338.44,59.975,1453482003,"201051344000917","219011344069620",21.23,1.00,0,327.62,343.55,9.7,7.5,0.049,316395.6,316395.6,17984,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482037,51643.00
01/22/2016 12:00,2,0.508,ACTIVE,211.93,352.57,59.996,1453482003,"201051344001145","219011344069620",32.54,0.50,0,334.24,367.90,16.8,14.3,0.106,319955.3,319955.3,17964,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482038,51644.00
01/22/2016 12:00,2,0.094,ALERT,211.48,299.97,59.986,1453482003,"201051344000651","219011344069620",31.03,-3.00,0,292.46,301.77,3.0,0.9,0.000,313475.7,313475.7,18031,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482040,51645.00
01/22/2016 12:00,2,0.080,ALERT,211.70,337.84,59.970,1453482003,"274151322000088","219011344069620",27.23,3.30,0,299.67,342.95,2.2,0.2,0.004,570927.3,570927.3,7101,0,0,0,L,1151911521,0,121.78,122.01,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482041,51646.00
01/22/2016 12:00,2,0.000,ALERT,212.61,300.27,59.981,1453482003,"274151322000068","219011344069620",0.00,-0.50,0,292.16,301.47,0.0,0.0,0.000,478003.9,478003.9,7505,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453482043,51647.00
01/22/2016 12:00,2,0.000,ALERT,211.25,300.87,59.970,1453482003,"201051344001135","219011344069620",0.00,-1.50,0,293.06,302.68,0.0,0.0,0.000,309905.0,309905.0,18019,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482045,51648.00
01/22/2016 12:00,2,0.000,ALERT,212.38,303.88,59.975,1453482003,"201051344000594","219011344069620",0.00,-2.50,0,294.56,305.08,0.0,0.0,0.000,315803.8,315803.8,13408,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453482047,51649.00
01/22/2016 12:00,2,0.143,ACTIVE,211.70,300.57,59.986,1453482003,"201051344001203","219011344069620",18.65,-2.00,0,293.06,303.88,2.7,0.7,0.000,316415.1,316415.1,18016,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482048,51650.00
01/22/2016 12:00,2,0.057,ACTIVE_NO_POWER,211.93,301.17,59.975,1453482003,"274151322000054","219011344069620",20.63,2.00,0,293.06,302.68,1.2,0.0,0.000,583286.6,583286.6,7111,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482049,51651.00
01/22/2016 12:00,2,0.000,ALERT,213.06,302.98,60.034,1453482003,"201051344000867","219011344069620",0.00,-2.50,0,294.56,305.38,0.0,0.0,0.000,305032.9,305032.9,13387,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482051,51652.00
01/22/2016 12:00,2,0.209,ACTIVE,211.70,300.87,59.986,1453482003,"201051344001093","219011344069620",20.63,-0.50,0,293.36,301.77,4.4,2.3,0.000,315015.2,315015.2,17986,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482052,51653.00
01/22/2016 12:00,2,0.432,ACTIVE,212.83,351.37,60.028,1453482003,"201051344000900","219011344069620",32.38,-1.50,0,335.44,367.90,14.2,11.8,0.093,318924.9,318924.9,13229,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482053,51654.00
01/22/2016 12:00,2,0.500,ACTIVE,213.06,342.05,59.933,1453482003,"201051344000648","219011344069620",31.13,-2.00,0,331.53,360.69,15.8,13.3,0.084,312511.1,312511.1,13319,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482053,51655.00
01/22/2016 12:00,2,0.494,ACTIVE,213.06,357.08,59.975,1453482003,"201051344000569","219011344069620",33.02,0.00,0,334.84,380.52,16.6,14.1,0.088,320472.6,320472.6,13164,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482054,51656.00
01/22/2016 12:00,2,0.000,ALERT,212.83,303.28,59.975,1453482003,"201051344001158","219011344069620",0.00,-3.00,0,294.56,304.78,0.0,0.0,0.000,309937.3,309937.3,13416,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453482057,51657.00
01/22/2016 12:00,2,0.521,ACTIVE,213.29,342.95,59.996,1453482003,"201051344000576","219011344069620",30.87,-1.50,0,334.54,358.28,16.3,13.8,0.088,313642.6,313642.6,13246,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482058,51658.00
01/22/2016 12:00,2,0.098,ACTIVE,212.16,300.57,60.007,1453482003,"274151322000087","219011344069620",23.34,1.00,0,297.26,302.07,2.4,0.4,0.000,558430.0,558430.0,7137,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482059,51659.00
01/22/2016 12:00,2,0.018,ALERT,212.38,301.17,59.975,1453482003,"274151322000076","219011344069620",30.79,-1.50,0,299.67,302.98,0.0,0.0,0.000,624651.7,624651.7,7230,0,0,0,L,1151911521,1,121.55,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482061,51660.00
01/22/2016 12:00,2,0.129,ACTIVE,212.83,303.88,59.975,1453482003,"201051344000983","219011344069620",17.97,-2.00,0,302.07,305.38,2.4,0.4,0.000,314964.1,314964.1,13310,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482062,51661.00
01/22/2016 12:15,2,0.279,ACTIVE,213.29,367.30,60.002,1453482904,"201051344000645","219011344069620",34.33,-0.50,0,338.14,373.01,9.8,7.5,0.031,313703.5,313703.5,13280,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482905,51662.00
01/22/2016 12:15,2,0.080,ACTIVE_NO_POWER,211.70,301.17,60.028,1453482904,"274151322000085","219011344069620",24.45,1.00,0,290.65,304.78,2.0,0.0,0.000,585958.2,585958.2,7129,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482906,51663.00
01/22/2016 12:15,2,0.000,ALERT,213.51,303.58,59.996,1453482904,"201051344000633","219011344069620",0.00,-3.00,0,288.25,305.38,0.0,0.0,0.000,305771.7,305771.7,13421,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482907,51664.00
01/22/2016 12:15,2,0.000,ALERT,213.06,303.88,59.991,1453482904,"201051344000469","219011344069620",0.00,-4.00,0,289.15,305.68,0.0,0.0,0.000,307247.5,307247.5,13387,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453482909,51665.00
01/22/2016 12:15,2,0.000,ALERT,211.25,300.87,59.986,1453482904,"201051344000646","219011344069620",0.00,-2.00,0,287.05,302.68,0.0,0.0,0.000,311566.3,311566.3,18025,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453482911,51666.00
01/22/2016 12:15,2,0.076,ALERT,211.93,301.47,59.981,1453482904,"274151322000052","219011344069620",16.26,-1.50,0,288.25,305.08,1.3,0.0,0.000,593732.4,593732.4,7213,0,0,0,L,1151911521,0,120.65,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1453482913,51667.00
01/22/2016 12:15,2,0.064,ALERT,211.93,301.17,59.991,1453482904,"201051344000585","219011344069620",32.03,-1.50,0,287.05,311.09,2.1,0.1,0.000,316489.9,316489.9,18020,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482914,51668.00
01/22/2016 12:15,2,0.514,ACTIVE,211.70,339.34,59.991,1453482904,"201051344001230","219011344069620",30.83,1.00,0,332.13,357.08,16.1,13.6,0.093,315125.1,315125.1,18014,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482915,51669.00
01/22/2016 12:15,2,0.154,ACTIVE,211.93,301.77,59.991,1453482904,"201051344000582","219011344069620",17.93,-2.50,0,288.25,303.58,2.8,0.8,0.000,309702.3,309702.3,18007,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482916,51670.00
01/22/2016 12:15,2,0.098,ALERT,211.25,300.87,60.028,1453482904,"201051344000955","219011344069620",31.57,-1.50,0,287.35,302.68,3.2,1.1,0.000,319039.6,319039.6,17998,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482918,51671.00
01/22/2016 12:15,2,0.121,ACTIVE,212.16,339.34,59.981,1453482904,"274151322000094","219011344069620",28.88,1.50,0,324.62,342.05,3.5,1.5,0.013,477767.4,477767.4,7482,0,0,0,L,1151911521,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482919,51672.00
01/22/2016 12:15,2,0.000,ALERT,213.06,304.78,59.986,1453482904,"201051344000579","219011344069620",0.00,-2.00,0,290.65,306.58,0.0,0.0,0.000,320403.2,320403.2,13394,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482921,51673.00
01/22/2016 12:15,2,0.186,ACTIVE,211.48,301.47,59.970,1453482904,"201051344000890","219011344069620",23.30,0.00,0,292.46,308.99,4.4,2.3,0.000,317200.1,317200.1,18043,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482922,51674.00
01/22/2016 12:15,2,0.166,ALERT,211.70,300.87,59.970,1453482904,"201051344000438","219011344069620",14.45,-1.50,0,287.05,326.12,2.4,0.4,0.000,318987.8,318987.8,18030,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1453482924,51675.00
01/22/2016 12:15,2,0.141,ALERT,211.70,300.27,59.996,1453482904,"201051344000417","219011344069620",31.09,-1.50,0,286.74,302.07,4.5,2.4,0.000,313069.6,313069.6,18103,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482926,51676.00
01/22/2016 12:15,2,0.070,ACTIVE_NO_POWER,211.93,301.47,59.996,1453482904,"274151322000083","219011344069620",22.36,-0.50,0,288.55,305.08,1.6,0.0,0.000,588040.2,588040.2,7229,0,0,0,L,1151911521,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482926,51677.00
01/22/2016 12:15,2,0.018,ALERT,212.83,301.17,59.996,1453482904,"274151322000076","219011344069620",30.97,-1.50,0,287.95,305.68,0.0,0.0,0.000,624651.7,624651.7,7232,0,0,0,L,1151911521,0,121.33,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482928,51678.00
01/22/2016 12:15,2,0.453,ACTIVE,212.83,348.06,60.034,1453482904,"201051344000868","219011344069620",32.05,-1.50,0,335.14,361.29,14.8,12.3,0.084,304973.5,304973.5,13303,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482929,51679.00
01/22/2016 12:15,2,0.404,ACTIVE,212.16,345.96,59.965,1453482904,"274151322000095","219011344069620",31.93,3.30,0,335.14,378.12,13.1,10.7,0.071,617578.1,617578.1,7206,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482930,51680.00
01/22/2016 12:15,2,0.000,ALERT,212.83,304.18,60.002,1453482904,"201051344000988","219011344069620",0.00,-2.50,0,287.35,305.38,0.0,0.0,0.000,304693.3,304693.3,13398,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482932,51681.00
01/22/2016 12:15,2,0.074,ALERT,211.48,300.27,59.996,1453482904,"201051344001025","219011344069620",31.67,-2.50,0,286.74,303.28,2.4,0.4,0.000,317090.6,317090.6,18003,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482934,51682.00
01/22/2016 12:15,2,0.105,ALERT,212.83,304.48,59.991,1453482904,"201051344000458","219011344069620",32.03,-1.50,0,290.35,306.58,3.5,1.4,0.000,314823.8,314823.8,13389,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482936,51683.00
01/22/2016 12:15,2,0.557,ACTIVE,213.74,342.95,59.996,1453482904,"201051344000853","219011344069620",21.25,-1.50,0,326.12,348.96,12.0,9.6,0.075,312371.1,312371.1,13262,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482937,51684.00
01/22/2016 12:15,2,0.480,ACTIVE,212.16,339.34,59.996,1453482904,"201051344000685","219011344069620",21.43,0.50,0,323.41,344.76,10.4,8.1,0.049,318637.3,318637.3,18009,0,0,0,L,1122011218,0,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482938,51685.00
01/22/2016 12:15,2,0.467,ACTIVE,211.93,339.65,59.996,1453482904,"201051344000917","219011344069620",21.13,1.00,0,322.51,344.45,10.0,7.7,0.057,316397.5,316397.5,17985,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482939,51686.00
01/22/2016 12:15,2,0.541,ACTIVE,211.93,354.67,59.991,1453482904,"201051344001145","219011344069620",32.70,0.50,0,334.84,368.50,17.9,15.4,0.115,319958.9,319958.9,17965,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482940,51687.00
01/22/2016 12:15,2,0.094,ALERT,211.70,300.27,59.991,1453482904,"201051344000651","219011344069620",31.23,-3.00,0,286.74,302.37,3.0,1.0,0.000,313475.9,313475.9,18033,0,0,0,L,1122011218,0,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453482942,51688.00
01/22/2016 12:15,2,0.084,ACTIVE,211.93,338.44,60.018,1453482904,"274151322000088","219011344069620",27.29,3.30,0,299.07,346.56,2.4,0.4,0.000,570927.3,570927.3,7103,0,0,0,L,1151911521,0,122.01,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482943,51689.00
01/22/2016 12:15,2,0.000,ALERT,212.83,300.27,59.991,1453482904,"274151322000068","219011344069620",0.00,-0.50,0,287.35,390.74,0.0,0.0,0.000,478003.9,478003.9,7507,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1453482944,51690.00
01/22/2016 12:15,2,0.000,ALERT,211.25,301.17,60.002,1453482904,"201051344001135","219011344069620",0.00,-1.50,0,287.35,303.28,0.0,0.0,0.000,309905.0,309905.0,18021,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482947,51691.00
01/22/2016 12:15,2,0.000,ALERT,212.61,304.48,60.023,1453482904,"201051344000594","219011344069620",0.00,-2.50,0,289.45,305.98,0.0,0.0,0.000,315803.8,315803.8,13410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482949,51692.00
01/22/2016 12:15,2,0.154,ACTIVE,211.48,300.57,59.991,1453482904,"201051344001203","219011344069620",18.77,-2.00,0,287.05,304.18,3.0,0.9,0.000,316415.2,316415.2,18017,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482950,51693.00
01/22/2016 12:15,2,0.061,ACTIVE_NO_POWER,211.48,301.77,59.970,1453482904,"274151322000054","219011344069620",21.11,2.00,0,288.25,305.08,1.3,0.0,0.000,583286.6,583286.6,7112,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482951,51694.00
01/22/2016 12:15,2,0.000,ALERT,213.29,303.58,60.028,1453482904,"201051344000867","219011344069620",0.00,-2.50,0,289.45,305.98,0.0,0.0,0.000,305032.9,305032.9,13389,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482953,51695.00
01/22/2016 12:15,2,0.211,ACTIVE,211.48,300.87,59.938,1453482904,"201051344001093","219011344069620",21.33,-0.50,0,287.65,302.37,4.6,2.5,0.000,315015.8,315015.8,17987,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482953,51696.00
01/22/2016 12:15,2,0.465,ACTIVE,213.06,353.47,59.991,1453482904,"201051344000900","219011344069620",32.60,-1.50,0,328.82,370.90,15.4,12.9,0.102,318927.9,318927.9,13230,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482954,51697.00
01/22/2016 12:15,2,0.533,ACTIVE,213.29,341.75,59.986,1453482904,"201051344000648","219011344069620",31.11,-2.00,0,334.84,362.79,16.9,14.4,0.088,312514.4,312514.4,13320,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482955,51698.00
01/22/2016 12:15,2,0.512,ACTIVE,213.06,366.40,59.986,1453482904,"201051344000569","219011344069620",33.99,0.00,0,335.44,382.03,17.6,15.1,0.102,320476.1,320476.1,13165,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482956,51699.00
01/22/2016 12:15,2,0.131,ACTIVE,212.83,304.18,59.996,1453482904,"201051344000983","219011344069620",19.24,-2.00,0,290.35,306.28,2.6,0.6,0.000,314964.2,314964.2,13311,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482957,51700.00
01/22/2016 12:15,2,0.000,ALERT,213.06,303.58,59.996,1453482904,"201051344001158","219011344069620",0.00,-3.50,0,289.45,305.38,0.0,0.0,0.000,309937.3,309937.3,13418,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453482959,51701.00
01/22/2016 12:15,2,0.549,ACTIVE,213.74,344.15,59.996,1453482904,"201051344000576","219011344069620",31.07,-1.50,0,333.93,356.78,17.3,14.8,0.093,313646.1,313646.1,13247,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482960,51702.00
01/22/2016 12:15,2,0.102,ACTIVE,211.93,320.11,59.981,1453482904,"274151322000087","219011344069620",24.83,2.00,0,294.56,338.44,2.6,0.6,0.000,558430.1,558430.1,7138,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453482961,51703.00
01/22/2016 12:30,2,0.285,ACTIVE,212.61,370.00,59.975,1453483803,"201051344000645","219011344069620",34.57,-0.50,0,337.24,373.61,10.0,7.7,0.022,313705.3,313705.3,13281,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483804,51704.00
01/22/2016 12:30,2,0.086,ACTIVE,211.48,313.20,59.970,1453483803,"274151322000085","219011344069620",25.86,0.50,0,299.37,314.40,2.3,0.3,0.000,585958.2,585958.2,7130,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483805,51705.00
01/22/2016 12:30,2,0.000,ALERT,212.61,302.07,59.933,1453483803,"201051344000633","219011344069620",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,305771.7,305771.7,13423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453483807,51706.00
01/22/2016 12:30,2,0.000,ALERT,212.16,302.68,60.007,1453483803,"201051344000469","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,307247.5,307247.5,13389,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453483809,51707.00
01/22/2016 12:30,2,0.064,ALERT,211.25,300.57,59.949,1453483803,"201051344000646","219011344069620",28.33,-2.00,0,298.47,303.28,1.9,0.0,0.000,311566.3,311566.3,18027,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1453483811,51708.00
01/22/2016 12:30,2,0.080,ACTIVE_NO_POWER,211.48,301.47,59.970,1453483803,"274151322000052","219011344069620",18.13,-1.00,0,298.77,303.88,1.5,0.0,0.000,593732.4,593732.4,7215,0,0,0,L,1151911521,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483812,51709.00
01/22/2016 12:30,2,0.125,ALERT,211.70,301.17,59.981,1453483803,"201051344000585","219011344069620",13.92,-1.00,0,298.47,308.69,1.8,0.0,0.000,316489.9,316489.9,18022,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453483813,51710.00
01/22/2016 12:30,2,0.549,ACTIVE,211.70,339.34,59.975,1453483803,"201051344001230","219011344069620",30.77,1.00,0,330.93,360.99,17.1,14.6,0.106,315128.6,315128.6,18015,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483814,51711.00
01/22/2016 12:30,2,0.158,ACTIVE,212.16,301.77,59.975,1453483803,"201051344000582","219011344069620",19.52,-2.50,0,299.97,304.18,3.2,1.1,0.000,309702.5,309702.5,18008,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483815,51712.00
01/22/2016 12:30,2,0.162,ALERT,211.03,300.87,59.970,1453483803,"201051344000955","219011344069620",13.99,-1.00,0,298.77,303.28,2.3,0.3,0.000,319039.8,319039.8,18000,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453483817,51713.00
01/22/2016 12:30,2,0.133,ACTIVE,211.70,339.04,59.975,1453483803,"274151322000094","219011344069620",29.10,1.50,0,336.34,342.65,3.9,1.9,0.018,477767.8,477767.8,7483,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483818,51714.00
01/22/2016 12:30,2,0.000,ALERT,211.93,303.28,59.981,1453483803,"201051344000579","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,320403.2,320403.2,13396,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453483820,51715.00
01/22/2016 12:30,2,0.186,ACTIVE,211.25,301.17,59.959,1453483803,"201051344000890","219011344069620",23.38,0.00,0,299.97,321.61,4.4,2.3,0.000,317200.6,317200.6,18044,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483821,51716.00
01/22/2016 12:30,2,0.168,ACTIVE,211.48,300.57,59.954,1453483803,"201051344000438","219011344069620",16.68,-1.50,0,298.77,303.58,2.9,0.8,0.000,318987.9,318987.9,18032,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483822,51717.00
01/22/2016 12:30,2,0.199,ALERT,211.70,300.27,59.944,1453483803,"201051344000417","219011344069620",11.93,-1.50,0,298.47,302.98,2.4,0.4,0.000,313070.2,313070.2,18105,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453483823,51718.00
01/22/2016 12:30,2,0.074,ACTIVE_NO_POWER,211.70,301.17,59.981,1453483803,"274151322000083","219011344069620",22.82,-0.50,0,299.37,303.88,1.7,0.0,0.000,588040.2,588040.2,7230,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483824,51719.00
01/22/2016 12:30,2,0.018,ALERT,212.38,301.47,59.981,1453483803,"274151322000076","219011344069620",31.21,-1.50,0,298.77,304.18,0.0,0.0,0.000,624651.7,624651.7,7234,0,0,0,L,1151911521,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453483826,51720.00
01/22/2016 12:30,2,0.475,ACTIVE,212.38,351.07,59.975,1453483803,"201051344000868","219011344069620",32.38,-1.50,0,334.84,363.39,15.6,13.1,0.093,304976.7,304976.7,13304,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483827,51721.00
01/22/2016 12:30,2,0.438,ACTIVE,212.16,349.86,59.981,1453483803,"274151322000095","219011344069620",32.20,3.30,0,336.34,355.58,14.3,11.8,0.080,617580.8,617580.8,7207,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483828,51722.00
01/22/2016 12:30,2,0.000,ALERT,211.93,302.68,59.981,1453483803,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.68,0.0,0.0,0.000,304693.3,304693.3,13400,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453483830,51723.00
01/22/2016 12:30,2,0.123,ALERT,211.48,300.27,59.975,1453483803,"201051344001025","219011344069620",14.93,-2.50,0,298.47,307.18,1.9,0.0,0.000,317090.7,317090.7,18005,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453483832,51724.00
01/22/2016 12:30,2,0.150,ALERT,211.93,302.68,59.928,1453483803,"201051344000458","219011344069620",16.44,-1.00,0,301.47,306.88,2.5,0.5,0.000,314824.1,314824.1,13391,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453483833,51725.00
01/22/2016 12:30,2,0.596,ACTIVE,212.83,341.75,59.944,1453483803,"201051344000853","219011344069620",21.27,-1.50,0,336.04,349.26,12.9,10.5,0.075,312373.5,312373.5,13263,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483834,51726.00
01/22/2016 12:30,2,0.490,ACTIVE,211.93,338.74,59.981,1453483803,"201051344000685","219011344069620",21.91,0.50,0,332.73,345.36,10.9,8.6,0.053,318639.3,318639.3,18010,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483835,51727.00
01/22/2016 12:30,2,0.504,ACTIVE,211.70,338.44,59.975,1453483803,"201051344000917","219011344069620",20.97,1.00,0,331.83,344.76,10.7,8.4,0.057,316399.4,316399.4,17986,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483836,51728.00
01/22/2016 12:30,2,0.580,ACTIVE,211.93,355.58,59.981,1453483803,"201051344001145","219011344069620",32.80,1.00,0,334.84,365.49,19.3,16.7,0.128,319962.8,319962.8,17966,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483837,51729.00
01/22/2016 12:30,2,0.168,ALERT,211.70,300.57,59.981,1453483803,"201051344000651","219011344069620",15.31,-3.00,0,298.77,302.98,2.6,0.6,0.000,313476.1,313476.1,18035,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453483839,51730.00
01/22/2016 12:30,2,0.094,ALERT,211.48,338.74,59.970,1453483803,"274151322000088","219011344069620",27.83,3.70,0,300.27,340.85,2.7,0.6,0.004,570927.4,570927.4,7104,0,0,0,L,1151911521,0,122.01,121.78,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483841,51731.00
01/22/2016 12:30,2,0.006,ALERT,212.16,391.34,59.965,1453483803,"274151322000068","219011344069620",41.45,-0.50,0,298.17,397.35,0.0,0.0,0.000,478003.9,478003.9,7509,0,0,0,L,1151911521,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1453483842,51732.00
01/22/2016 12:30,2,0.059,ALERT,211.25,300.87,60.012,1453483803,"201051344001135","219011344069620",31.47,-1.50,0,299.37,303.88,1.9,0.0,0.000,309905.0,309905.0,18023,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1453483844,51733.00
01/22/2016 12:30,2,0.000,ALERT,211.70,302.98,59.965,1453483803,"201051344000594","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,315803.8,315803.8,13412,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453483846,51734.00
01/22/2016 12:30,2,0.172,ACTIVE,211.48,300.57,59.959,1453483803,"201051344001203","219011344069620",17.93,-2.00,0,299.07,305.08,3.1,1.1,0.000,316415.5,316415.5,18018,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483847,51735.00
01/22/2016 12:30,2,0.062,ACTIVE_NO_POWER,211.70,301.17,59.975,1453483803,"274151322000054","219011344069620",21.93,2.00,0,298.77,303.88,1.4,0.0,0.000,583286.6,583286.6,7113,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483848,51736.00
01/22/2016 12:30,2,0.000,ALERT,212.38,302.07,60.007,1453483803,"201051344000867","219011344069620",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,305032.9,305032.9,13391,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453483850,51737.00
01/22/2016 12:30,2,0.217,ACTIVE,211.48,300.87,59.970,1453483803,"201051344001093","219011344069620",22.09,-0.50,0,299.37,302.98,4.9,2.8,0.000,315016.4,315016.4,17988,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483851,51738.00
01/22/2016 12:30,2,0.510,ACTIVE,212.16,357.08,59.981,1453483803,"201051344000900","219011344069620",32.88,-1.00,0,335.44,372.41,17.1,14.5,0.124,318931.1,318931.1,13231,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483852,51739.00
01/22/2016 12:30,2,0.561,ACTIVE,212.38,344.45,59.981,1453483803,"201051344000648","219011344069620",31.71,-1.50,0,335.14,364.29,18.0,15.5,0.106,312518.0,312518.0,13321,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483853,51740.00
01/22/2016 12:30,2,0.545,ACTIVE,212.16,373.61,59.975,1453483803,"201051344000569","219011344069620",34.67,0.00,0,334.54,384.43,19.1,16.5,0.119,320479.9,320479.9,13166,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483854,51741.00
01/22/2016 12:30,2,0.139,ACTIVE,212.16,302.68,59.981,1453483803,"201051344000983","219011344069620",20.52,-2.00,0,301.77,306.28,2.9,0.9,0.000,314964.3,314964.3,13312,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483855,51742.00
01/22/2016 12:30,2,0.000,ALERT,212.16,302.37,59.970,1453483803,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,309937.3,309937.3,13420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453483856,51743.00
01/22/2016 12:30,2,0.570,ACTIVE,212.83,348.06,59.970,1453483803,"201051344000576","219011344069620",32.03,-1.50,0,334.84,361.29,18.5,16.0,0.102,313649.8,313649.8,13248,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483857,51744.00
01/22/2016 12:30,2,0.105,ALERT,211.93,337.84,59.975,1453483803,"274151322000087","219011344069620",27.79,3.00,0,298.47,347.16,3.0,1.0,0.000,558430.2,558430.2,7139,0,0,0,L,1151911521,0,121.55,122.01,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453483859,51745.00
01/22/2016 12:45,2,0.354,ACTIVE,213.06,363.99,60.012,1453484704,"201051344000645","219011344069620",33.91,0.50,0,337.24,375.71,12.2,9.8,0.053,313707.6,313707.6,13282,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484705,51746.00
01/22/2016 12:45,2,0.094,ACTIVE,212.38,339.65,59.981,1453484704,"274151322000085","219011344069620",29.52,2.00,0,299.37,345.66,2.9,0.8,0.004,585958.4,585958.4,7131,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484706,51747.00
01/22/2016 12:45,2,0.000,ALERT,213.06,303.28,59.981,1453484704,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,305771.7,305771.7,13425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453484708,51748.00
01/22/2016 12:45,2,0.105,ALERT,212.38,303.28,60.002,1453484704,"201051344000469","219011344069620",32.12,-3.00,0,299.67,305.38,3.5,1.4,0.000,307247.8,307247.8,13391,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453484710,51749.00
01/22/2016 12:45,2,0.131,ALERT,211.48,301.17,59.991,1453484704,"201051344000646","219011344069620",16.86,-1.50,0,298.17,302.68,2.2,0.2,0.000,311566.3,311566.3,18029,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1453484712,51750.00
01/22/2016 12:45,2,0.090,ACTIVE_NO_POWER,211.93,302.68,59.975,1453484704,"274151322000052","219011344069620",21.43,-1.00,0,298.77,303.58,2.0,0.0,0.000,593732.4,593732.4,7216,0,0,0,L,1151911521,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484713,51751.00
01/22/2016 12:45,2,0.137,ACTIVE,211.70,301.17,59.991,1453484704,"201051344000585","219011344069620",19.22,-1.00,0,298.47,302.68,2.7,0.7,0.000,316490.0,316490.0,18024,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484713,51752.00
01/22/2016 12:45,2,0.654,ACTIVE,211.70,347.16,59.986,1453484704,"201051344001230","219011344069620",31.83,1.50,0,330.33,368.50,21.1,18.5,0.146,315132.8,315132.8,18016,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484714,51753.00
01/22/2016 12:45,2,0.170,ACTIVE,212.16,301.77,59.996,1453484704,"201051344000582","219011344069620",22.38,-2.00,0,299.67,303.28,3.9,1.8,0.000,309702.9,309702.9,18009,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484715,51754.00
01/22/2016 12:45,2,0.174,ACTIVE,211.25,300.87,60.002,1453484704,"201051344000955","219011344069620",18.77,-1.00,0,298.47,302.37,3.3,1.3,0.000,319040.1,319040.1,18002,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484716,51755.00
01/22/2016 12:45,2,0.168,ACTIVE,212.16,340.25,59.986,1453484704,"274151322000094","219011344069620",29.26,1.00,0,336.04,342.35,5.0,2.9,0.031,477768.5,477768.5,7484,0,0,0,L,1151911521,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484717,51756.00
01/22/2016 12:45,2,0.000,ALERT,212.61,304.18,60.002,1453484704,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,320403.2,320403.2,13398,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453484719,51757.00
01/22/2016 12:45,2,0.252,ALERT,211.93,336.94,60.002,1453484704,"201051344000890","219011344069620",23.04,0.50,0,299.67,340.55,5.9,3.8,0.009,317201.3,317201.3,18045,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,25,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484721,51758.00
01/22/2016 12:45,2,0.180,ACTIVE,211.70,300.57,59.996,1453484704,"201051344000438","219011344069620",20.40,-1.50,0,298.77,302.68,3.7,1.7,0.000,318988.2,318988.2,18033,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484722,51759.00
01/22/2016 12:45,2,0.213,ACTIVE,211.93,300.57,60.002,1453484704,"201051344000417","219011344069620",19.08,-1.00,0,298.17,302.07,4.1,2.1,0.000,313070.6,313070.6,18107,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484722,51760.00
01/22/2016 12:45,2,0.086,ACTIVE,211.93,302.37,60.002,1453484704,"274151322000083","219011344069620",24.53,-0.50,0,299.67,303.58,2.1,0.1,0.000,588040.2,588040.2,7231,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484723,51761.00
01/22/2016 12:45,2,0.059,ALERT,212.38,301.17,59.986,1453484704,"274151322000076","219011344069620",20.20,-1.50,0,299.07,303.58,1.2,0.0,0.000,624651.7,624651.7,7236,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1453484725,51762.00
01/22/2016 12:45,2,0.584,ACTIVE,212.38,355.88,59.986,1453484704,"201051344000868","219011344069620",32.78,-0.50,0,335.14,371.51,19.4,16.8,0.119,304980.4,304980.4,13305,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484726,51763.00
01/22/2016 12:45,2,0.553,ACTIVE,212.16,352.87,59.986,1453484704,"274151322000095","219011344069620",32.48,3.30,0,336.34,358.88,18.2,15.6,0.115,617584.3,617584.3,7208,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484727,51764.00
01/22/2016 12:45,2,0.000,ALERT,211.93,302.98,59.996,1453484704,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,304693.3,304693.3,13402,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453484729,51765.00
01/22/2016 12:45,2,0.139,ACTIVE,211.48,300.27,59.991,1453484704,"201051344001025","219011344069620",20.10,-2.00,0,298.47,303.28,2.8,0.8,0.000,317090.8,317090.8,18007,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484731,51766.00
01/22/2016 12:45,2,0.168,ACTIVE,212.38,303.58,59.991,1453484704,"201051344000458","219011344069620",20.93,-0.50,0,300.57,305.98,3.6,1.5,0.000,314824.4,314824.4,13393,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484732,51767.00
01/22/2016 12:45,2,0.729,ACTIVE,213.06,342.95,60.028,1453484704,"201051344000853","219011344069620",21.31,-0.50,0,335.14,350.17,15.7,13.3,0.106,312376.5,312376.5,13264,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484733,51768.00
01/22/2016 12:45,2,0.582,ACTIVE,212.16,340.55,59.991,1453484704,"201051344000685","219011344069620",21.59,0.50,0,332.73,346.56,12.8,10.4,0.084,318641.7,318641.7,18011,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484734,51769.00
01/22/2016 12:45,2,0.607,ACTIVE,211.93,339.65,59.986,1453484704,"201051344000917","219011344069620",20.97,1.50,0,331.23,345.96,12.9,10.5,0.084,316401.8,316401.8,17987,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484735,51770.00
01/22/2016 12:45,2,0.721,ACTIVE,211.93,357.68,59.986,1453484704,"201051344001145","219011344069620",32.86,1.00,0,334.54,370.30,24.0,21.2,0.172,319967.6,319967.6,17967,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484735,51771.00
01/22/2016 12:45,2,0.182,ACTIVE,211.70,300.27,60.039,1453484704,"201051344000651","219011344069620",20.28,-2.50,0,298.77,302.07,3.8,1.7,0.000,313476.5,313476.5,18037,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484736,51772.00
01/22/2016 12:45,2,0.113,ALERT,211.70,338.74,59.986,1453484704,"274151322000088","219011344069620",27.71,3.70,0,299.37,340.85,3.2,1.1,0.009,570927.6,570927.6,7106,0,0,0,L,1151911521,0,122.01,121.78,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484738,51773.00
01/22/2016 12:45,2,0.008,ALERT,212.61,389.24,59.996,1453484704,"274151322000068","219011344069620",42.18,0.00,0,298.77,403.37,0.0,0.0,0.000,478003.9,478003.9,7511,0,0,0,L,1151911521,0,122.01,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453484740,51774.00
01/22/2016 12:45,2,0.121,ALERT,211.25,300.87,60.012,1453484704,"201051344001135","219011344069620",17.31,-1.00,0,299.07,302.98,2.1,0.1,0.000,309905.0,309905.0,18025,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1453484742,51775.00
01/22/2016 12:45,2,0.000,ALERT,211.93,303.28,59.965,1453484704,"201051344000594","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,315803.8,315803.8,13414,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453484744,51776.00
01/22/2016 12:45,2,0.195,ACTIVE,211.70,300.57,59.986,1453484704,"201051344001203","219011344069620",19.54,-1.50,0,298.77,304.18,3.9,1.8,0.000,316415.8,316415.8,18019,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484745,51777.00
01/22/2016 12:45,2,0.072,ACTIVE_NO_POWER,212.16,301.47,59.981,1453484704,"274151322000054","219011344069620",23.68,2.00,0,299.37,303.28,1.7,0.0,0.000,583286.6,583286.6,7114,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484746,51778.00
01/22/2016 12:45,2,0.000,ALERT,212.38,302.68,59.938,1453484704,"201051344000867","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,305032.9,305032.9,13393,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453484747,51779.00
01/22/2016 12:45,2,0.225,ACTIVE,211.70,307.48,59.991,1453484704,"201051344001093","219011344069620",24.01,0.00,0,299.07,308.39,5.5,3.4,0.000,315017.2,315017.2,17989,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484748,51780.00
01/22/2016 12:45,2,0.643,ACTIVE,212.38,360.38,60.002,1453484704,"201051344000900","219011344069620",33.14,-0.50,0,335.44,371.21,21.6,18.9,0.164,318935.4,318935.4,13232,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484749,51781.00
01/22/2016 12:45,2,0.670,ACTIVE,212.61,345.36,59.981,1453484704,"201051344000648","219011344069620",31.71,-1.00,0,334.24,365.80,21.6,18.9,0.137,312522.4,312522.4,13322,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484750,51782.00
01/22/2016 12:45,2,0.664,ACTIVE,212.61,376.62,59.975,1453484704,"201051344000569","219011344069620",34.89,1.00,0,334.84,385.33,23.5,20.8,0.155,320484.7,320484.7,13167,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484751,51783.00
01/22/2016 12:45,2,0.148,ACTIVE,212.38,302.98,59.981,1453484704,"201051344000983","219011344069620",22.84,-1.00,0,300.87,305.38,3.4,1.4,0.000,314964.6,314964.6,13313,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484752,51784.00
01/22/2016 12:45,2,0.000,ALERT,212.38,302.68,59.965,1453484704,"201051344001158","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,309937.3,309937.3,13422,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453484754,51785.00
01/22/2016 12:45,2,0.689,ACTIVE,213.06,346.86,59.965,1453484704,"201051344000576","219011344069620",31.79,0.00,0,333.63,361.29,22.2,19.6,0.141,313654.3,313654.3,13249,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484755,51786.00
