ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 12:45,2,0.123,ACTIVE,212.16,339.04,59.965,1453484704,"274151322000087","219011344069620",29.22,3.00,0,298.17,341.15,3.6,1.5,0.009,558430.6,558430.6,7141,0,0,0,L,1151911521,0,121.55,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453484756,51787.00
01/22/2016 13:00,2,0.408,ACTIVE,213.29,371.21,59.959,1453485604,"201051344000645","219011344069620",34.63,1.00,0,336.94,378.12,14.3,11.9,0.071,313710.4,313710.4,13283,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485605,51788.00
01/22/2016 13:00,2,0.109,ALERT,212.61,339.04,59.965,1453485604,"274151322000085","219011344069620",30.10,2.50,0,300.27,341.75,3.3,1.3,0.000,585958.7,585958.7,7132,0,0,0,L,1151911521,0,122.23,122.23,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485607,51789.00
01/22/2016 13:00,2,0.000,ALERT,213.29,303.58,59.975,1453485604,"201051344000633","219011344069620",0.00,-2.00,0,295.16,305.38,0.0,0.0,0.000,305771.7,305771.7,13427,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453485609,51790.00
01/22/2016 13:00,2,0.178,ALERT,212.61,303.88,60.012,1453485604,"201051344000469","219011344069620",17.67,-2.50,0,296.36,305.68,3.2,1.2,0.000,307248.0,307248.0,13393,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1453485611,51791.00
01/22/2016 13:00,2,0.145,ACTIVE,211.25,301.17,59.970,1453485604,"201051344000646","219011344069620",19.86,-1.00,0,294.86,303.88,2.9,0.9,0.000,311566.5,311566.5,18031,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485611,51792.00
01/22/2016 13:00,2,0.102,ACTIVE,211.93,302.07,59.970,1453485604,"274151322000052","219011344069620",22.90,-0.50,0,297.87,303.88,2.4,0.3,0.000,593732.5,593732.5,7217,0,0,0,L,1151911521,0,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485612,51793.00
01/22/2016 13:00,2,0.148,ACTIVE,211.48,301.47,59.975,1453485604,"201051344000585","219011344069620",21.49,0.00,0,295.46,303.88,3.2,1.2,0.000,316490.3,316490.3,18025,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485613,51794.00
01/22/2016 13:00,2,0.752,ACTIVE,211.70,351.07,60.007,1453485604,"201051344001230","219011344069620",32.14,2.00,0,333.93,366.40,24.5,21.7,0.177,315138.1,315138.1,18017,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485614,51795.00
01/22/2016 13:00,2,0.180,ACTIVE,212.16,302.68,59.981,1453485604,"201051344000582","219011344069620",23.87,-1.50,0,300.27,332.43,4.4,2.3,0.000,309703.5,309703.5,18010,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485615,51796.00
01/22/2016 13:00,2,0.182,ACTIVE,211.25,301.47,59.975,1453485604,"201051344000955","219011344069620",20.89,0.00,0,295.76,303.58,3.9,1.8,0.000,319040.5,319040.5,18003,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485616,51797.00
01/22/2016 13:00,2,0.201,ACTIVE,212.16,340.55,59.986,1453485604,"274151322000094","219011344069620",29.28,1.50,0,330.33,343.25,6.0,3.9,0.031,477769.4,477769.4,7485,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485617,51798.00
01/22/2016 13:00,2,0.098,ALERT,212.61,304.48,59.981,1453485604,"201051344000579","219011344069620",31.71,-1.00,0,297.26,306.58,3.2,1.1,0.000,320403.4,320403.4,13400,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453485619,51799.00
01/22/2016 13:00,2,0.203,ALERT,211.48,336.94,59.928,1453485604,"201051344000890","219011344069620",27.37,1.00,0,298.77,357.08,5.7,3.5,0.000,317202.2,317202.2,18047,0,0,0,L,1122011218,0,121.78,120.65,0002,0,0,0,0,0,0,0,24,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485620,51800.00
01/22/2016 13:00,2,0.188,ACTIVE,211.70,301.17,59.970,1453485604,"201051344000438","219011344069620",22.42,-0.50,0,296.36,303.58,4.3,2.2,0.000,318988.8,318988.8,18034,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485621,51801.00
01/22/2016 13:00,2,0.221,ACTIVE,211.70,300.87,59.975,1453485604,"201051344000417","219011344069620",21.33,-0.50,0,295.46,303.28,4.8,2.7,0.000,313071.3,313071.3,18108,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485622,51802.00
01/22/2016 13:00,2,0.096,ALERT,212.16,340.25,59.981,1453485604,"274151322000083","219011344069620",28.88,1.00,0,300.27,349.26,2.8,0.8,0.009,588040.4,588040.4,7232,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485624,51803.00
01/22/2016 13:00,2,0.066,ACTIVE_NO_POWER,212.61,302.07,59.975,1453485604,"274151322000076","219011344069620",22.30,-1.00,0,296.36,304.18,1.5,0.0,0.000,624651.7,624651.7,7238,0,0,0,L,1151911521,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485625,51804.00
01/22/2016 13:00,2,0.676,ACTIVE,212.83,358.58,59.996,1453485604,"201051344000868","219011344069620",32.96,-0.50,0,335.14,371.81,22.6,19.9,0.155,304985.2,304985.2,13306,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485626,51805.00
01/22/2016 13:00,2,0.662,ACTIVE,212.16,352.87,59.970,1453485604,"274151322000095","219011344069620",32.58,3.70,0,332.43,366.40,21.9,19.2,0.133,617588.9,617588.9,7209,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485627,51806.00
01/22/2016 13:00,2,0.064,ALERT,212.38,303.58,59.981,1453485604,"201051344000988","219011344069620",31.49,-1.50,0,294.86,305.68,2.1,0.1,0.000,304693.3,304693.3,13404,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453485629,51807.00
01/22/2016 13:00,2,0.178,ACTIVE,212.38,303.88,59.986,1453485604,"201051344000458","219011344069620",22.66,0.00,0,299.97,306.58,4.1,2.0,0.000,314824.8,314824.8,13394,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485631,51808.00
01/22/2016 13:00,2,0.857,ACTIVE,213.51,344.76,59.981,1453485604,"201051344000853","219011344069620",21.51,0.00,0,333.33,353.17,18.7,16.1,0.137,312380.4,312380.4,13265,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485632,51809.00
01/22/2016 13:00,2,0.668,ACTIVE,212.16,341.45,59.975,1453485604,"201051344000685","219011344069620",21.77,1.00,0,329.73,348.06,14.8,12.3,0.102,318644.7,318644.7,18012,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485632,51810.00
01/22/2016 13:00,2,0.695,ACTIVE,211.93,340.85,59.975,1453485604,"201051344000917","219011344069620",21.27,2.00,0,328.52,348.06,15.0,12.6,0.097,316404.9,316404.9,17988,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485633,51811.00
01/22/2016 13:00,2,0.844,ACTIVE,211.93,356.48,59.970,1453485604,"201051344001145","219011344069620",32.62,2.00,0,333.93,375.11,27.9,25.0,0.203,319973.7,319973.7,17968,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485634,51812.00
01/22/2016 13:00,2,0.188,ACTIVE,211.70,300.57,60.023,1453485604,"201051344000651","219011344069620",22.24,-1.50,0,296.06,302.98,4.3,2.2,0.000,313477.0,313477.0,18038,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485635,51813.00
01/22/2016 13:00,2,0.135,ACTIVE,212.16,338.44,59.954,1453485604,"274151322000088","219011344069620",27.77,4.00,0,329.13,342.65,3.8,1.8,0.004,570928.0,570928.0,7108,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485636,51814.00
01/22/2016 13:00,2,0.006,ALERT,212.61,359.78,59.981,1453485604,"274151322000068","219011344069620",42.50,0.50,0,298.77,409.38,0.0,0.0,0.000,478003.9,478003.9,7513,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453485638,51815.00
01/22/2016 13:00,2,0.129,ACTIVE,211.48,301.47,60.002,1453485604,"201051344001135","219011344069620",20.22,-0.50,0,295.16,303.88,2.6,0.6,0.000,309905.1,309905.1,18027,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485639,51816.00
01/22/2016 13:00,2,0.096,ALERT,212.38,315.90,59.975,1453485604,"201051344000594","219011344069620",30.14,-2.00,0,290.65,326.12,2.9,0.9,0.000,315803.9,315803.9,13416,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453485641,51817.00
01/22/2016 13:00,2,0.170,ALERT,211.93,328.52,59.981,1453485604,"201051344001203","219011344069620",25.72,-0.50,0,298.77,342.05,4.5,2.4,0.000,316416.4,316416.4,18020,0,0,0,L,1122011218,0,122.23,121.10,0002,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485642,51818.00
01/22/2016 13:00,2,0.082,ACTIVE,212.16,305.38,59.975,1453485604,"274151322000054","219011344069620",24.95,2.50,0,299.67,331.23,2.1,0.1,0.000,583286.6,583286.6,7115,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485643,51819.00
01/22/2016 13:00,2,0.000,ALERT,212.83,303.28,60.028,1453485604,"201051344000867","219011344069620",0.00,-2.00,0,295.76,306.28,0.0,0.0,0.000,305032.9,305032.9,13395,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453485645,51820.00
01/22/2016 13:00,2,0.252,ACTIVE,211.70,328.82,59.981,1453485604,"201051344001093","219011344069620",24.09,0.50,0,299.37,347.16,6.1,4.0,0.000,315018.1,315018.1,17990,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485646,51821.00
01/22/2016 13:00,2,0.758,ACTIVE,212.61,364.29,59.986,1453485604,"201051344000900","219011344069620",33.46,-0.50,0,335.14,378.12,25.8,23.0,0.190,318940.8,318940.8,13233,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485647,51822.00
01/22/2016 13:00,2,0.775,ACTIVE,213.06,351.37,59.975,1453485604,"201051344000648","219011344069620",32.16,0.00,0,334.54,367.30,25.2,22.4,0.168,312527.8,312527.8,13323,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485648,51823.00
01/22/2016 13:00,2,0.764,ACTIVE,213.06,379.62,59.986,1453485604,"201051344000569","219011344069620",35.17,1.00,0,334.24,391.34,27.2,24.3,0.190,320490.6,320490.6,13168,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485649,51824.00
01/22/2016 13:00,2,0.158,ALERT,212.61,304.48,59.986,1453485604,"201051344000983","219011344069620",24.07,-1.00,0,299.67,351.37,3.9,1.8,0.000,314965.1,314965.1,13314,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485651,51825.00
01/22/2016 13:00,2,0.000,ALERT,212.61,303.28,59.975,1453485604,"201051344001158","219011344069620",0.00,-2.00,0,295.46,305.68,0.0,0.0,0.000,309937.3,309937.3,13424,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453485653,51826.00
01/22/2016 13:00,2,0.801,ACTIVE,213.06,349.56,59.975,1453485604,"201051344000576","219011344069620",31.89,-0.50,0,336.04,365.49,25.9,23.1,0.177,313659.9,313659.9,13250,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485654,51827.00
01/22/2016 13:00,2,0.139,ACTIVE,212.38,338.44,59.970,1453485604,"274151322000087","219011344069620",29.64,3.70,0,323.11,351.67,4.2,2.1,0.004,558431.1,558431.1,7142,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485655,51828.00
01/22/2016 13:00,2,0.152,ACTIVE,211.48,300.87,59.975,1453485604,"201051344001025","219011344069620",22.42,-1.00,0,295.46,303.58,3.5,1.4,0.000,317091.1,317091.1,18009,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453485656,51829.00
01/22/2016 13:15,2,0.406,ACTIVE,212.83,367.60,59.970,1453486503,"201051344000645","219011344069620",34.09,1.00,0,336.34,379.62,14.1,11.7,0.066,313713.3,313713.3,13284,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486504,51830.00
01/22/2016 13:15,2,0.109,ACTIVE,212.16,338.74,59.991,1453486503,"274151322000085","219011344069620",30.14,3.30,0,324.32,360.99,3.3,1.3,0.004,585959.0,585959.0,7134,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486505,51831.00
01/22/2016 13:15,2,0.000,ALERT,212.83,302.98,59.965,1453486503,"201051344000633","219011344069620",0.00,-2.00,0,294.26,305.38,0.0,0.0,0.000,305771.7,305771.7,13429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453486507,51832.00
01/22/2016 13:15,2,0.178,ACTIVE,212.61,303.58,59.959,1453486503,"201051344000469","219011344069620",17.67,-2.50,0,295.76,305.68,3.2,1.2,0.000,307248.3,307248.3,13395,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486508,51833.00
01/22/2016 13:15,2,0.143,ACTIVE,211.03,299.97,59.949,1453486503,"201051344000646","219011344069620",19.82,0.00,0,294.56,303.28,2.9,0.9,0.000,311566.7,311566.7,18032,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486509,51834.00
01/22/2016 13:15,2,0.102,ACTIVE,211.48,301.77,59.959,1453486503,"274151322000052","219011344069620",22.80,0.00,0,297.87,304.18,2.4,0.4,0.000,593732.6,593732.6,7218,0,0,0,L,1151911521,0,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486510,51835.00
01/22/2016 13:15,2,0.150,ACTIVE,211.25,300.27,59.970,1453486503,"201051344000585","219011344069620",21.37,1.00,0,295.16,303.58,3.2,1.2,0.000,316490.6,316490.6,18026,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486511,51836.00
01/22/2016 13:15,2,0.756,ACTIVE,211.25,349.86,59.965,1453486503,"201051344001230","219011344069620",32.01,3.00,0,332.43,365.19,24.5,21.7,0.172,315143.5,315143.5,18018,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486511,51837.00
01/22/2016 13:15,2,0.180,ACTIVE,211.48,301.17,59.917,1453486503,"201051344000582","219011344069620",23.74,-1.00,0,299.97,322.51,4.3,2.3,0.000,309704.0,309704.0,18011,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486512,51838.00
01/22/2016 13:15,2,0.195,ACTIVE,210.80,299.97,59.975,1453486503,"201051344000955","219011344069620",18.94,0.50,0,295.46,303.28,3.8,1.7,0.000,319040.9,319040.9,18004,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486514,51839.00
01/22/2016 13:15,2,0.205,ACTIVE,211.93,340.55,59.954,1453486503,"274151322000094","219011344069620",29.36,2.00,0,330.03,343.25,6.1,3.9,0.035,477770.3,477770.3,7486,0,0,0,L,1151911521,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486515,51840.00
01/22/2016 13:15,2,0.094,ALERT,212.61,304.48,59.970,1453486503,"201051344000579","219011344069620",31.67,-0.50,0,296.96,306.58,3.1,1.0,0.000,320403.6,320403.6,13402,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453486516,51841.00
01/22/2016 13:15,2,0.270,ACTIVE,211.03,336.04,59.965,1453486503,"201051344000890","219011344069620",23.08,2.00,0,299.07,341.75,6.3,4.2,0.013,317203.2,317203.2,18049,0,0,0,L,1122011218,0,121.78,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486517,51842.00
01/22/2016 13:15,2,0.186,ACTIVE,211.03,299.67,59.970,1453486503,"201051344000438","219011344069620",22.28,0.50,0,296.36,303.58,4.2,2.2,0.000,318989.3,318989.3,18035,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486518,51843.00
01/22/2016 13:15,2,0.217,ACTIVE,211.25,299.37,59.928,1453486503,"201051344000417","219011344069620",21.19,0.00,0,294.86,302.68,4.7,2.6,0.000,313071.9,313071.9,18109,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486519,51844.00
01/22/2016 13:15,2,0.096,ACTIVE,212.16,339.95,59.959,1453486503,"274151322000083","219011344069620",27.87,2.00,0,300.27,343.55,2.8,0.7,0.004,588040.6,588040.6,7234,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486520,51845.00
01/22/2016 13:15,2,0.066,ACTIVE_NO_POWER,212.38,301.47,59.959,1453486503,"274151322000076","219011344069620",22.19,0.00,0,296.66,304.18,1.5,0.0,0.000,624651.7,624651.7,7239,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486521,51846.00
01/22/2016 13:15,2,0.664,ACTIVE,212.38,360.99,59.975,1453486503,"201051344000868","219011344069620",33.14,0.00,0,334.54,371.51,22.4,19.6,0.146,304990.1,304990.1,13307,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486522,51847.00
01/22/2016 13:15,2,0.662,ACTIVE,211.93,351.07,59.970,1453486503,"274151322000095","219011344069620",32.38,4.00,0,332.13,364.59,21.7,19.0,0.137,617593.6,617593.6,7210,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486523,51848.00
01/22/2016 13:15,2,0.066,ALERT,212.16,303.58,59.965,1453486503,"201051344000988","219011344069620",31.45,-1.00,0,293.66,305.68,2.2,0.2,0.000,304693.3,304693.3,13406,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453486525,51849.00
01/22/2016 13:15,2,0.148,ACTIVE,211.48,300.27,59.938,1453486503,"201051344001025","219011344069620",22.15,-0.50,0,295.76,303.88,3.4,1.3,0.000,317091.4,317091.4,18010,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486525,51850.00
01/22/2016 13:15,2,0.178,ACTIVE,212.38,303.88,59.965,1453486503,"201051344000458","219011344069620",22.50,0.00,0,298.77,306.58,4.1,2.0,0.000,314825.3,314825.3,13395,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486526,51851.00
01/22/2016 13:15,2,0.842,ACTIVE,213.06,343.85,59.965,1453486503,"201051344000853","219011344069620",21.65,0.00,0,332.73,354.37,18.4,15.9,0.133,312384.3,312384.3,13266,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486527,51852.00
01/22/2016 13:15,2,0.666,ACTIVE,212.16,341.45,59.965,1453486503,"201051344000685","219011344069620",21.53,1.50,0,329.43,349.26,14.6,12.1,0.102,318647.7,318647.7,18013,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486528,51853.00
01/22/2016 13:15,2,0.699,ACTIVE,211.93,340.85,59.965,1453486503,"201051344000917","219011344069620",20.93,2.50,0,328.82,348.66,14.8,12.4,0.102,316408.0,316408.0,17989,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486529,51854.00
01/22/2016 13:15,2,0.838,ACTIVE,212.16,356.18,59.965,1453486503,"201051344001145","219011344069620",32.62,2.50,0,334.54,374.21,27.7,24.8,0.203,319979.9,319979.9,17969,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486530,51855.00
01/22/2016 13:15,2,0.186,ACTIVE,211.70,300.27,59.959,1453486503,"201051344000651","219011344069620",22.07,-1.00,0,296.06,302.98,4.2,2.1,0.000,313477.5,313477.5,18039,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486531,51856.00
01/22/2016 13:15,2,0.133,ACTIVE,211.48,337.84,59.954,1453486503,"274151322000088","219011344069620",27.81,5.50,0,329.13,342.35,3.7,1.7,0.009,570928.4,570928.4,7109,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486532,51857.00
01/22/2016 13:15,2,0.006,ALERT,212.61,358.28,59.954,1453486503,"274151322000068","219011344069620",42.36,1.00,0,293.96,410.58,0.0,0.0,0.000,478003.9,478003.9,7515,0,0,0,L,1151911521,0,121.55,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453486534,51858.00
01/22/2016 13:15,2,0.131,ACTIVE,211.48,300.87,59.933,1453486503,"201051344001135","219011344069620",19.94,0.00,0,295.46,303.88,2.6,0.6,0.000,309905.3,309905.3,18028,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486535,51859.00
01/22/2016 13:15,2,0.090,ALERT,212.16,303.88,59.959,1453486503,"201051344000594","219011344069620",33.20,-1.50,0,294.56,325.82,3.0,1.0,0.000,315804.2,315804.2,13418,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453486537,51860.00
01/22/2016 13:15,2,0.178,ALERT,211.70,306.88,59.965,1453486503,"201051344001203","219011344069620",22.98,-0.50,0,299.07,339.65,4.2,2.1,0.000,316416.9,316416.9,18022,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486539,51861.00
01/22/2016 13:15,2,0.082,ACTIVE,211.93,301.47,59.959,1453486503,"274151322000054","219011344069620",24.53,3.70,0,299.67,335.74,2.0,0.1,0.000,583286.6,583286.6,7116,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486540,51862.00
01/22/2016 13:15,2,0.000,ALERT,212.61,302.98,60.002,1453486503,"201051344000867","219011344069620",0.00,-1.50,0,295.46,305.98,0.0,0.0,0.000,305032.9,305032.9,13397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453486541,51863.00
01/22/2016 13:15,2,0.260,ALERT,211.93,318.61,59.991,1453486503,"201051344001093","219011344069620",22.36,1.50,0,299.67,342.35,5.9,3.8,0.000,315019.1,315019.1,17991,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486543,51864.00
01/22/2016 13:15,2,0.742,ACTIVE,212.38,364.89,59.975,1453486503,"201051344000900","219011344069620",33.48,0.00,0,335.44,378.42,25.2,22.4,0.190,318946.4,318946.4,13234,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486544,51865.00
01/22/2016 13:15,2,0.760,ACTIVE,212.61,350.17,59.938,1453486503,"201051344000648","219011344069620",32.12,0.00,0,335.14,367.00,24.8,22.0,0.164,312533.3,312533.3,13324,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486545,51866.00
01/22/2016 13:15,2,0.758,ACTIVE,212.61,379.02,59.975,1453486503,"201051344000569","219011344069620",35.09,1.50,0,334.54,391.64,26.9,24.1,0.186,320496.5,320496.5,13169,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486546,51867.00
01/22/2016 13:15,2,0.158,ALERT,212.16,303.58,59.965,1453486503,"201051344000983","219011344069620",23.84,-1.00,0,295.16,339.04,3.8,1.8,0.000,314965.5,314965.5,13316,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486548,51868.00
01/22/2016 13:15,2,0.000,ALERT,212.38,303.28,59.975,1453486503,"201051344001158","219011344069620",0.00,-2.00,0,296.66,305.68,0.0,0.0,0.000,309937.3,309937.3,13426,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453486550,51869.00
01/22/2016 13:15,2,0.777,ACTIVE,213.29,351.67,59.954,1453486503,"201051344000576","219011344069620",32.14,0.00,0,335.14,364.89,25.4,22.5,0.168,313665.5,313665.5,13251,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486551,51870.00
01/22/2016 13:15,2,0.135,ACTIVE,212.16,338.74,59.970,1453486503,"274151322000087","219011344069620",29.82,4.00,0,329.73,342.35,4.1,2.0,0.004,558431.5,558431.5,7143,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453486552,51871.00
01/22/2016 13:30,2,0.375,ACTIVE,213.06,372.71,59.991,1453487404,"201051344000645","219011344069620",34.75,1.00,0,337.54,378.72,13.3,10.9,0.062,313716.1,313716.1,13285,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487405,51872.00
01/22/2016 13:30,2,0.102,ACTIVE,212.16,339.65,59.996,1453487404,"274151322000085","219011344069620",29.86,3.70,0,324.62,351.67,3.1,1.1,0.004,585959.3,585959.3,7135,0,0,0,L,1151911521,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487406,51873.00
01/22/2016 13:30,2,0.000,ALERT,213.29,303.58,60.039,1453487404,"201051344000633","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,305771.7,305771.7,13431,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453487408,51874.00
01/22/2016 13:30,2,0.174,ACTIVE,212.83,303.88,60.034,1453487404,"201051344000469","219011344069620",15.70,-2.00,0,300.57,305.08,2.8,0.7,0.000,307248.6,307248.6,13396,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487409,51875.00
01/22/2016 13:30,2,0.139,ACTIVE,211.93,301.77,60.002,1453487404,"201051344000646","219011344069620",18.63,0.50,0,296.96,303.28,2.6,0.6,0.000,311566.9,311566.9,18033,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487410,51876.00
01/22/2016 13:30,2,0.096,ACTIVE,211.93,301.77,60.007,1453487404,"274151322000052","219011344069620",22.19,0.50,0,299.07,303.58,2.1,0.1,0.000,593732.6,593732.6,7219,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487410,51877.00
01/22/2016 13:30,2,0.145,ACTIVE,212.16,302.07,60.002,1453487404,"201051344000585","219011344069620",20.52,1.00,0,297.87,303.28,3.0,1.0,0.000,316490.9,316490.9,18027,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487411,51878.00
01/22/2016 13:30,2,0.703,ACTIVE,212.16,349.86,59.996,1453487404,"201051344001230","219011344069620",32.01,3.30,0,332.73,362.79,22.9,20.1,0.159,315148.7,315148.7,18019,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487412,51879.00
01/22/2016 13:30,2,0.172,ACTIVE,212.61,302.98,60.034,1453487404,"201051344000582","219011344069620",23.24,-0.50,0,299.07,304.18,4.1,2.0,0.000,309704.6,309704.6,18012,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487413,51880.00
01/22/2016 13:30,2,0.176,ACTIVE,211.70,301.77,59.944,1453487404,"201051344000955","219011344069620",19.98,1.00,0,297.87,302.98,3.5,1.5,0.000,319041.3,319041.3,18005,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487414,51881.00
01/22/2016 13:30,2,0.189,ACTIVE,212.16,340.25,59.996,1453487404,"274151322000094","219011344069620",28.96,2.50,0,336.34,343.25,5.5,3.4,0.027,477771.2,477771.2,7487,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487415,51882.00
01/22/2016 13:30,2,0.094,ALERT,212.61,304.48,60.002,1453487404,"201051344000579","219011344069620",31.45,-0.50,0,302.07,306.28,3.0,1.0,0.000,320403.9,320403.9,13404,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453487417,51883.00
01/22/2016 13:30,2,0.262,ACTIVE,211.93,337.24,60.007,1453487404,"201051344000890","219011344069620",22.92,3.00,0,311.09,356.18,6.1,3.9,0.013,317204.2,317204.2,18050,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487418,51884.00
01/22/2016 13:30,2,0.182,ACTIVE,212.16,301.77,60.007,1453487404,"201051344000438","219011344069620",21.55,1.00,0,298.47,303.58,4.0,1.9,0.000,318989.8,318989.8,18036,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487419,51885.00
01/22/2016 13:30,2,0.211,ACTIVE,212.38,301.47,60.007,1453487404,"201051344000417","219011344069620",20.40,0.50,0,297.26,302.68,4.4,2.3,0.000,313072.5,313072.5,18110,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487419,51886.00
01/22/2016 13:30,2,0.090,ALERT,212.16,338.44,60.002,1453487404,"274151322000083","219011344069620",27.87,3.00,0,299.67,342.35,2.6,0.6,0.000,588040.7,588040.7,7235,0,0,0,L,1151911521,0,121.78,122.23,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487421,51887.00
01/22/2016 13:30,2,0.064,ACTIVE_NO_POWER,212.83,301.47,60.002,1453487404,"274151322000076","219011344069620",21.33,0.50,0,299.07,303.88,1.4,0.0,0.000,624651.7,624651.7,7240,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487422,51888.00
01/22/2016 13:30,2,0.621,ACTIVE,212.83,359.78,60.012,1453487404,"201051344000868","219011344069620",33.18,0.00,0,335.14,370.30,20.9,18.3,0.141,304994.8,304994.8,13308,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487423,51889.00
01/22/2016 13:30,2,0.611,ACTIVE,212.38,351.07,60.002,1453487404,"274151322000095","219011344069620",32.34,4.50,0,332.13,362.79,20.0,17.4,0.110,617598.2,617598.2,7211,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487424,51890.00
01/22/2016 13:30,2,0.066,ALERT,212.38,303.58,60.007,1453487404,"201051344000988","219011344069620",31.27,-1.00,0,299.07,305.08,2.1,0.1,0.000,304693.4,304693.4,13408,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453487426,51891.00
01/22/2016 13:30,2,0.145,ACTIVE,211.70,300.87,60.002,1453487404,"201051344001025","219011344069620",21.31,0.00,0,298.47,303.88,3.1,1.1,0.000,317091.7,317091.7,18011,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487427,51892.00
01/22/2016 13:30,2,0.172,ACTIVE,212.38,304.18,59.996,1453487404,"201051344000458","219011344069620",21.87,0.00,0,301.77,305.98,3.8,1.8,0.000,314825.8,314825.8,13396,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487428,51893.00
01/22/2016 13:30,2,0.801,ACTIVE,213.29,344.45,60.002,1453487404,"201051344000853","219011344069620",21.45,0.00,0,335.44,354.07,17.5,14.9,0.119,312388.2,312388.2,13267,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487429,51894.00
01/22/2016 13:30,2,0.627,ACTIVE,212.61,341.15,60.002,1453487404,"201051344000685","219011344069620",21.43,2.00,0,332.13,348.66,13.6,11.2,0.093,318650.6,318650.6,18014,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487430,51895.00
01/22/2016 13:30,2,0.650,ACTIVE,212.38,341.15,59.996,1453487404,"201051344000917","219011344069620",21.03,3.00,0,331.83,348.36,13.9,11.5,0.097,316410.9,316410.9,17990,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487431,51896.00
01/22/2016 13:30,2,0.783,ACTIVE,212.38,356.48,60.002,1453487404,"201051344001145","219011344069620",32.70,3.00,0,334.24,372.11,26.0,23.2,0.190,319985.9,319985.9,17970,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487431,51897.00
01/22/2016 13:30,2,0.180,ACTIVE,212.16,301.17,59.996,1453487404,"201051344000651","219011344069620",21.35,-0.50,0,299.07,302.68,3.9,1.9,0.000,313478.0,313478.0,18040,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487432,51898.00
01/22/2016 13:30,2,0.125,ACTIVE,211.93,339.04,59.996,1453487404,"274151322000088","219011344069620",27.51,6.00,0,334.54,341.75,3.5,1.5,0.004,570928.8,570928.8,7110,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487433,51899.00
01/22/2016 13:30,2,0.006,ALERT,212.83,359.48,60.012,1453487404,"274151322000068","219011344069620",42.16,1.50,0,298.47,404.27,0.0,0.0,0.000,478003.9,478003.9,7517,0,0,0,L,1151911521,0,122.23,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453487435,51900.00
01/22/2016 13:30,2,0.125,ACTIVE,211.70,301.77,59.986,1453487404,"201051344001135","219011344069620",18.81,0.50,0,299.07,303.88,2.4,0.4,0.000,309905.4,309905.4,18029,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487436,51901.00
01/22/2016 13:30,2,0.094,ALERT,212.38,311.39,59.991,1453487404,"201051344000594","219011344069620",29.62,-1.50,0,294.26,325.82,2.6,0.6,0.000,315804.4,315804.4,13420,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453487438,51902.00
01/22/2016 13:30,2,0.193,ACTIVE,212.16,301.47,60.002,1453487404,"201051344001203","219011344069620",20.34,-0.50,0,299.37,316.50,4.0,1.9,0.000,316417.4,316417.4,18024,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487439,51903.00
01/22/2016 13:30,2,0.076,ACTIVE_NO_POWER,211.70,302.07,59.975,1453487404,"274151322000054","219011344069620",24.03,4.00,0,299.67,303.58,1.9,0.0,0.000,583286.6,583286.6,7117,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487440,51904.00
01/22/2016 13:30,2,0.000,ALERT,213.06,303.58,59.991,1453487404,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,305032.9,305032.9,13399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453487442,51905.00
01/22/2016 13:30,2,0.223,ACTIVE,212.38,323.72,59.991,1453487404,"201051344001093","219011344069620",25.35,2.00,0,298.77,341.45,5.8,3.6,0.000,315020.0,315020.0,17993,0,0,0,L,1122011218,0,122.01,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487443,51906.00
01/22/2016 13:30,2,0.703,ACTIVE,212.83,363.99,59.981,1453487404,"201051344000900","219011344069620",33.46,0.00,0,336.04,377.82,23.9,21.1,0.186,318951.8,318951.8,13235,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487444,51907.00
01/22/2016 13:30,2,0.717,ACTIVE,213.06,351.97,59.991,1453487404,"201051344000648","219011344069620",32.28,0.00,0,334.54,367.90,23.5,20.8,0.155,312538.6,312538.6,13325,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487445,51908.00
01/22/2016 13:30,2,0.717,ACTIVE,212.83,378.42,60.018,1453487404,"201051344000569","219011344069620",35.07,1.50,0,334.24,391.04,25.5,22.7,0.172,320502.4,320502.4,13170,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487446,51909.00
01/22/2016 13:30,2,0.152,ACTIVE,212.83,304.48,59.996,1453487404,"201051344000983","219011344069620",23.46,-0.50,0,302.07,305.68,3.7,1.6,0.000,314965.9,314965.9,13318,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487447,51910.00
01/22/2016 13:30,2,0.000,ALERT,212.83,304.18,60.018,1453487404,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,309937.3,309937.3,13428,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453487448,51911.00
01/22/2016 13:30,2,0.750,ACTIVE,213.29,347.76,59.991,1453487404,"201051344000576","219011344069620",31.71,-0.50,0,334.54,364.29,24.1,21.3,0.159,313671.0,313671.0,13252,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487449,51912.00
01/22/2016 13:30,2,0.127,ACTIVE,212.16,339.65,59.986,1453487404,"274151322000087","219011344069620",29.80,4.50,0,335.44,342.05,3.9,1.8,0.009,558432.0,558432.0,7144,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453487450,51913.00
01/22/2016 13:45,2,0.355,ACTIVE,213.06,357.08,60.007,1453488303,"201051344000645","219011344069620",33.14,0.50,0,336.34,379.32,12.0,9.6,0.053,313718.8,313718.8,13286,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488304,51914.00
01/22/2016 13:45,2,0.094,ACTIVE,211.93,337.24,59.986,1453488303,"274151322000085","219011344069620",29.44,3.70,0,317.10,356.78,2.8,0.8,0.004,585959.5,585959.5,7136,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488305,51915.00
01/22/2016 13:45,2,0.000,ALERT,213.06,302.68,60.002,1453488303,"201051344000633","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,305771.7,305771.7,13433,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453488307,51916.00
01/22/2016 13:45,2,0.104,ALERT,212.61,302.98,60.012,1453488303,"201051344000469","219011344069620",32.10,-2.50,0,299.97,305.38,3.4,1.3,0.000,307248.8,307248.8,13397,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1453488309,51917.00
01/22/2016 13:45,2,0.129,ACTIVE,211.48,301.17,59.996,1453488303,"201051344000646","219011344069620",16.34,0.00,0,299.37,303.28,2.1,0.1,0.000,311567.0,311567.0,18034,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488310,51918.00
01/22/2016 13:45,2,0.137,ACTIVE,211.70,301.17,60.002,1453488303,"201051344000585","219011344069620",18.79,0.50,0,299.37,303.58,2.6,0.6,0.000,316491.1,316491.1,18028,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488311,51919.00
01/22/2016 13:45,2,0.645,ACTIVE,211.93,349.86,59.938,1453488303,"201051344001230","219011344069620",32.10,3.00,0,333.33,363.69,21.0,18.3,0.141,315153.7,315153.7,18020,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488312,51920.00
01/22/2016 13:45,2,0.166,ACTIVE,212.16,302.07,60.002,1453488303,"201051344000582","219011344069620",22.20,-0.50,0,300.87,303.88,3.8,1.7,0.000,309705.0,309705.0,18013,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488313,51921.00
01/22/2016 13:45,2,0.168,ACTIVE,211.25,300.87,59.986,1453488303,"201051344000955","219011344069620",18.33,1.00,0,299.67,303.28,3.1,1.1,0.000,319041.7,319041.7,18006,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488314,51922.00
01/22/2016 13:45,2,0.170,ACTIVE,211.93,339.65,59.996,1453488303,"274151322000094","219011344069620",29.18,2.50,0,336.34,342.95,5.1,3.0,0.031,477772.1,477772.1,7488,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488315,51923.00
01/22/2016 13:45,2,0.096,ALERT,212.38,303.28,59.996,1453488303,"201051344000579","219011344069620",31.21,-0.50,0,301.47,306.58,3.1,1.0,0.000,320404.1,320404.1,13406,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453488317,51924.00
01/22/2016 13:45,2,0.188,ALERT,211.48,301.77,60.012,1453488303,"201051344000890","219011344069620",23.80,2.50,0,299.37,371.51,4.6,2.5,0.000,317204.9,317204.9,18051,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,36,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488319,51925.00
01/22/2016 13:45,2,0.174,ACTIVE,211.70,300.87,60.002,1453488303,"201051344000438","219011344069620",20.10,0.50,0,299.97,303.58,3.6,1.5,0.000,318990.2,318990.2,18037,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488319,51926.00
01/22/2016 13:45,2,0.205,ACTIVE,211.93,300.57,60.002,1453488303,"201051344000417","219011344069620",18.63,0.50,0,299.37,302.68,3.9,1.8,0.000,313073.1,313073.1,18111,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488320,51927.00
01/22/2016 13:45,2,0.084,ALERT,212.16,301.77,59.986,1453488303,"274151322000083","219011344069620",24.49,2.00,0,299.67,343.85,2.1,0.1,0.000,588040.8,588040.8,7237,0,0,0,L,1151911521,0,121.55,122.46,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488322,51928.00
01/22/2016 13:45,2,0.059,ACTIVE_NO_POWER,212.61,300.87,59.986,1453488303,"274151322000076","219011344069620",19.96,0.50,0,299.07,303.88,1.2,0.0,0.000,624651.7,624651.7,7241,0,0,0,L,1151911521,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488323,51929.00
01/22/2016 13:45,2,0.578,ACTIVE,212.61,347.16,60.002,1453488303,"201051344000868","219011344069620",31.99,-0.50,0,334.84,370.60,18.8,16.2,0.124,304999.3,304999.3,13309,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488324,51930.00
01/22/2016 13:45,2,0.547,ACTIVE,212.16,350.47,59.996,1453488303,"274151322000095","219011344069620",32.42,4.50,0,335.74,363.09,18.0,15.4,0.106,617602.4,617602.4,7212,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488325,51931.00
