ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 13:45,2,0.068,ALERT,212.38,302.98,60.002,1453488303,"201051344000988","219011344069620",31.03,-1.50,0,298.47,305.38,2.2,0.2,0.000,304693.4,304693.4,13410,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453488327,51932.00
01/22/2016 13:45,2,0.137,ACTIVE,211.25,300.27,59.965,1453488303,"201051344001025","219011344069620",19.50,0.00,0,299.37,303.88,2.7,0.7,0.000,317092.0,317092.0,18012,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488328,51933.00
01/22/2016 13:45,2,0.164,ACTIVE,212.61,303.28,59.996,1453488303,"201051344000458","219011344069620",20.48,0.00,0,301.47,306.28,3.5,1.4,0.000,314826.2,314826.2,13397,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488329,51934.00
01/22/2016 13:45,2,0.729,ACTIVE,213.29,343.55,60.002,1453488303,"201051344000853","219011344069620",21.49,-0.50,0,336.64,353.17,15.8,13.4,0.110,312391.9,312391.9,13268,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488330,51935.00
01/22/2016 13:45,2,0.572,ACTIVE,212.16,340.25,59.981,1453488303,"201051344000685","219011344069620",21.35,2.00,0,332.73,348.96,12.4,10.1,0.080,318653.3,318653.3,18015,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488331,51936.00
01/22/2016 13:45,2,0.598,ACTIVE,211.93,339.95,60.002,1453488303,"201051344000917","219011344069620",20.95,2.50,0,331.83,348.96,12.7,10.3,0.080,316413.8,316413.8,17991,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488332,51937.00
01/22/2016 13:45,2,0.717,ACTIVE,212.16,356.18,60.007,1453488303,"201051344001145","219011344069620",32.68,2.50,0,334.24,372.71,23.8,21.0,0.172,319991.6,319991.6,17971,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488333,51938.00
01/22/2016 13:45,2,0.176,ACTIVE,211.70,300.57,60.012,1453488303,"201051344000651","219011344069620",19.72,-1.00,0,299.37,302.98,3.5,1.5,0.000,313478.4,313478.4,18041,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488334,51939.00
01/22/2016 13:45,2,0.111,ACTIVE,211.48,339.04,59.975,1453488303,"274151322000088","219011344069620",27.79,6.30,0,334.84,341.45,3.2,1.1,0.009,570929.1,570929.1,7111,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488335,51940.00
01/22/2016 13:45,2,0.006,ALERT,212.83,365.49,59.991,1453488303,"274151322000068","219011344069620",41.87,1.50,0,298.47,404.27,0.0,0.0,0.000,478003.9,478003.9,7519,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453488336,51941.00
01/22/2016 13:45,2,0.117,ACTIVE_NO_POWER,211.25,301.17,59.949,1453488303,"201051344001135","219011344069620",16.38,0.50,0,299.97,303.88,2.0,0.0,0.000,309905.5,309905.5,18030,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488337,51942.00
01/22/2016 13:45,2,0.088,ALERT,212.16,304.18,59.975,1453488303,"201051344000594","219011344069620",31.97,-1.50,0,293.66,325.82,2.9,0.8,0.000,315804.6,315804.6,13422,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453488339,51943.00
01/22/2016 13:45,2,0.180,ACTIVE,211.70,300.87,59.901,1453488303,"201051344001203","219011344069620",19.80,-0.50,0,299.97,305.08,3.6,1.6,0.000,316417.9,316417.9,18025,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488340,51944.00
01/22/2016 13:45,2,0.070,ACTIVE_NO_POWER,211.70,300.87,59.970,1453488303,"274151322000054","219011344069620",23.32,4.00,0,299.37,303.58,1.7,0.0,0.000,583286.6,583286.6,7118,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488341,51945.00
01/22/2016 13:45,2,0.000,ALERT,212.61,302.37,59.991,1453488303,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,305032.9,305032.9,13401,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453488343,51946.00
01/22/2016 13:45,2,0.223,ALERT,211.70,301.17,60.002,1453488303,"201051344001093","219011344069620",23.34,1.50,0,299.67,338.44,5.3,3.2,0.000,315020.9,315020.9,17994,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488345,51947.00
01/22/2016 13:45,2,0.631,ACTIVE,212.61,362.19,59.975,1453488303,"201051344000900","219011344069620",33.34,-1.00,0,336.04,376.92,21.4,18.7,0.159,318957.0,318957.0,13236,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488346,51948.00
01/22/2016 13:45,2,0.645,ACTIVE,212.83,352.57,59.986,1453488303,"201051344000648","219011344069620",32.44,-0.50,0,333.93,366.40,21.2,18.6,0.133,312543.7,312543.7,13326,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488347,51949.00
01/22/2016 13:45,2,0.658,ACTIVE,212.61,377.82,59.991,1453488303,"201051344000569","219011344069620",35.05,1.00,0,334.24,391.04,23.3,20.6,0.150,320508.0,320508.0,13171,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488348,51950.00
01/22/2016 13:45,2,0.146,ACTIVE,212.38,302.98,59.965,1453488303,"201051344000983","219011344069620",22.42,-1.00,0,301.77,306.28,3.3,1.3,0.000,314966.3,314966.3,13319,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488348,51951.00
01/22/2016 13:45,2,0.000,ALERT,212.38,302.68,59.928,1453488303,"201051344001158","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,309937.3,309937.3,13430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453488350,51952.00
01/22/2016 13:45,2,0.682,ACTIVE,213.29,346.86,59.986,1453488303,"201051344000576","219011344069620",31.77,-1.00,0,334.54,364.59,22.0,19.3,0.141,313676.2,313676.2,13253,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488351,51953.00
01/22/2016 13:45,2,0.117,ACTIVE,212.16,338.14,59.944,1453488303,"274151322000087","219011344069620",29.46,5.00,0,329.43,346.86,3.5,1.5,0.000,558432.5,558432.5,7145,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488352,51954.00
01/22/2016 13:45,2,0.088,ACTIVE_NO_POWER,211.70,301.47,59.944,1453488303,"274151322000052","219011344069620",21.15,0.50,0,298.47,302.98,1.9,0.0,0.000,593732.7,593732.7,7221,0,0,0,L,1151911521,1,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453488353,51955.00
01/22/2016 14:00,2,0.434,ACTIVE,213.29,368.80,59.975,1453489203,"201051344000645","219011344069620",34.29,0.00,0,336.34,381.42,15.1,12.6,0.066,313721.5,313721.5,13287,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489204,51956.00
01/22/2016 14:00,2,0.115,ALERT,212.38,338.74,59.991,1453489203,"274151322000085","219011344069620",30.24,3.70,0,299.07,342.05,3.5,1.5,0.004,585959.8,585959.8,7137,0,0,0,L,1151911521,0,122.46,122.01,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489206,51957.00
01/22/2016 14:00,2,0.000,ALERT,213.29,303.88,60.002,1453489203,"201051344000633","219011344069620",0.00,-2.00,0,298.77,305.38,0.0,0.0,0.000,305771.7,305771.7,13435,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453489208,51958.00
01/22/2016 14:00,2,0.184,ALERT,212.83,303.88,60.012,1453489203,"201051344000469","219011344069620",19.06,-3.00,0,299.67,305.68,3.6,1.5,0.000,307249.1,307249.1,13399,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1453489209,51959.00
01/22/2016 14:00,2,0.148,ACTIVE,212.16,302.07,59.949,1453489203,"201051344000646","219011344069620",20.67,0.00,0,298.17,303.58,3.1,1.1,0.000,311567.1,311567.1,18035,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489210,51960.00
01/22/2016 14:00,2,0.105,ACTIVE,211.70,301.47,59.981,1453489203,"274151322000052","219011344069620",23.64,0.50,0,298.47,304.18,2.5,0.5,0.000,593732.7,593732.7,7222,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489211,51961.00
01/22/2016 14:00,2,0.154,ACTIVE,212.16,302.07,60.002,1453489203,"201051344000585","219011344069620",22.19,0.50,0,298.77,303.88,3.5,1.4,0.000,316491.3,316491.3,18029,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489212,51962.00
01/22/2016 14:00,2,0.834,ACTIVE,212.38,354.07,59.922,1453489203,"201051344001230","219011344069620",32.30,3.00,0,332.13,369.10,27.3,24.5,0.194,315158.9,315158.9,18021,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489213,51963.00
01/22/2016 14:00,2,0.182,ACTIVE,212.83,322.51,60.012,1453489203,"201051344000582","219011344069620",25.62,-0.50,0,300.27,337.84,4.7,2.6,0.000,309705.6,309705.6,18014,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489214,51964.00
01/22/2016 14:00,2,0.182,ACTIVE,211.93,302.07,60.018,1453489203,"201051344000955","219011344069620",21.41,1.00,0,299.07,303.58,4.0,1.9,0.000,319042.0,319042.0,18007,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489215,51965.00
01/22/2016 14:00,2,0.209,ACTIVE,212.16,340.55,60.002,1453489203,"274151322000094","219011344069620",29.08,2.50,0,335.44,343.55,6.1,4.0,0.035,477772.9,477772.9,7489,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489216,51966.00
01/22/2016 14:00,2,0.156,ALERT,212.61,304.18,59.996,1453489203,"201051344000579","219011344069620",11.93,-1.00,0,300.87,306.88,1.9,0.0,0.000,320404.4,320404.4,13408,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453489217,51967.00
01/22/2016 14:00,2,0.277,ACTIVE,212.16,338.14,60.018,1453489203,"201051344000890","219011344069620",23.32,2.50,0,299.67,341.15,6.6,4.4,0.013,317205.9,317205.9,18053,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489219,51968.00
01/22/2016 14:00,2,0.188,ACTIVE,212.38,301.77,60.028,1453489203,"201051344000438","219011344069620",23.00,0.50,0,299.37,303.58,4.4,2.3,0.000,318990.7,318990.7,18038,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489220,51969.00
01/22/2016 14:00,2,0.219,ACTIVE,212.38,301.17,59.986,1453489203,"201051344000417","219011344069620",21.95,0.50,0,298.47,302.98,4.9,2.8,0.000,313073.6,313073.6,18112,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489221,51970.00
01/22/2016 14:00,2,0.100,ACTIVE,212.16,338.44,59.996,1453489203,"274151322000083","219011344069620",29.16,2.50,0,299.37,347.76,3.0,1.0,0.000,588040.9,588040.9,7239,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489222,51971.00
01/22/2016 14:00,2,0.068,ACTIVE_NO_POWER,212.83,302.07,60.028,1453489203,"274151322000076","219011344069620",22.80,0.50,0,298.47,304.18,1.6,0.0,0.000,624651.7,624651.7,7242,0,0,0,L,1151911521,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489223,51972.00
01/22/2016 14:00,2,0.736,ACTIVE,212.61,361.59,59.996,1453489203,"201051344000868","219011344069620",33.26,-0.50,0,336.04,375.41,24.8,22.0,0.168,305004.1,305004.1,13310,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489224,51973.00
01/22/2016 14:00,2,0.725,ACTIVE,212.16,358.88,60.007,1453489203,"274151322000095","219011344069620",32.88,4.50,0,332.43,368.50,24.1,21.4,0.159,617607.0,617607.0,7213,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489224,51974.00
01/22/2016 14:00,2,0.068,ALERT,212.38,303.58,60.012,1453489203,"201051344000988","219011344069620",31.67,-1.50,0,298.17,305.68,2.2,0.2,0.000,304693.4,304693.4,13412,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453489226,51975.00
01/22/2016 14:00,2,0.152,ACTIVE,211.93,301.17,59.996,1453489203,"201051344001025","219011344069620",22.92,-0.50,0,298.77,304.18,3.6,1.5,0.000,317092.2,317092.2,18013,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489227,51976.00
01/22/2016 14:00,2,0.184,ACTIVE,212.38,303.88,60.034,1453489203,"201051344000458","219011344069620",23.18,-0.50,0,300.87,306.58,4.3,2.2,0.000,314826.7,314826.7,13398,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489228,51977.00
01/22/2016 14:00,2,0.953,ACTIVE,213.29,344.76,59.991,1453489203,"201051344000853","219011344069620",21.63,-1.00,0,334.54,354.37,20.9,18.3,0.159,312395.8,312395.8,13269,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489229,51978.00
01/22/2016 14:00,2,0.723,ACTIVE,212.61,341.45,60.007,1453489203,"201051344000685","219011344069620",21.75,2.00,0,332.43,349.26,15.9,13.5,0.110,318656.3,318656.3,18016,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489230,51979.00
01/22/2016 14:00,2,0.764,ACTIVE,212.38,341.45,59.996,1453489203,"201051344000917","219011344069620",21.25,2.50,0,331.53,349.26,16.5,14.0,0.119,316416.8,316416.8,17992,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489231,51980.00
01/22/2016 14:00,2,0.914,ACTIVE,212.38,364.59,59.986,1453489203,"201051344001145","219011344069620",33.42,2.50,0,334.84,378.12,31.0,28.0,0.234,319997.7,319997.7,17972,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489232,51981.00
01/22/2016 14:00,2,0.188,ACTIVE,212.16,301.17,60.023,1453489203,"201051344000651","219011344069620",22.72,-1.00,0,298.77,302.98,4.3,2.3,0.000,313478.9,313478.9,18042,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489233,51982.00
01/22/2016 14:00,2,0.143,ACTIVE,211.93,339.34,59.996,1453489203,"274151322000088","219011344069620",27.75,6.00,0,334.54,342.35,4.0,2.0,0.013,570929.5,570929.5,7112,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489234,51983.00
01/22/2016 14:00,2,0.008,ALERT,212.83,310.19,60.002,1453489203,"274151322000068","219011344069620",42.56,1.50,0,297.87,410.28,0.0,0.0,0.000,478003.9,478003.9,7521,0,0,0,L,1151911521,0,121.78,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453489236,51984.00
01/22/2016 14:00,2,0.129,ACTIVE,211.70,302.37,60.012,1453489203,"201051344001135","219011344069620",20.89,0.50,0,299.07,304.18,2.8,0.7,0.000,309905.6,309905.6,18031,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489237,51985.00
01/22/2016 14:00,2,0.088,ALERT,212.38,304.18,60.002,1453489203,"201051344000594","219011344069620",33.38,-1.50,0,293.66,326.12,3.0,1.0,0.000,315804.9,315804.9,13424,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453489238,51986.00
01/22/2016 14:00,2,0.180,ALERT,212.38,334.54,59.975,1453489203,"201051344001203","219011344069620",25.49,-0.50,0,299.07,342.35,4.7,2.6,0.000,316418.3,316418.3,18026,0,0,0,L,1122011218,0,122.23,121.33,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489240,51987.00
01/22/2016 14:00,2,0.084,ALERT,212.16,326.12,60.007,1453489203,"274151322000054","219011344069620",26.46,4.50,0,298.77,354.07,2.3,0.3,0.000,583286.6,583286.6,7119,0,0,0,L,1151911521,0,122.01,122.01,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489242,51988.00
01/22/2016 14:00,2,0.000,ALERT,212.83,303.58,59.944,1453489203,"201051344000867","219011344069620",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,305032.9,305032.9,13403,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453489244,51989.00
01/22/2016 14:00,2,0.230,ALERT,212.38,338.44,60.002,1453489203,"201051344001093","219011344069620",27.12,1.50,0,299.07,349.56,6.3,4.2,0.004,315021.9,315021.9,17996,0,0,0,L,1122011218,0,121.78,121.55,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489246,51990.00
01/22/2016 14:00,2,0.822,ACTIVE,212.61,367.00,60.002,1453489203,"201051344000900","219011344069620",33.66,-0.50,0,336.34,382.93,28.1,25.1,0.221,318962.5,318962.5,13237,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489247,51991.00
01/22/2016 14:00,2,0.820,ACTIVE,213.06,355.28,60.012,1453489203,"201051344000648","219011344069620",32.56,-0.50,0,334.24,369.40,27.1,24.2,0.186,312549.1,312549.1,13327,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489247,51992.00
01/22/2016 14:00,2,0.832,ACTIVE,212.83,381.12,60.002,1453489203,"201051344000569","219011344069620",35.33,1.00,0,334.84,396.15,29.9,26.9,0.208,320513.9,320513.9,13172,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489248,51993.00
01/22/2016 14:00,2,0.158,ACTIVE,212.83,325.22,59.986,1453489203,"201051344000983","219011344069620",25.78,-1.00,0,300.87,338.74,4.2,2.1,0.000,314966.7,314966.7,13320,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489249,51994.00
01/22/2016 14:00,2,0.000,ALERT,212.83,303.88,60.002,1453489203,"201051344001158","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,309937.3,309937.3,13432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453489251,51995.00
01/22/2016 14:00,2,0.859,ACTIVE,213.29,350.77,59.986,1453489203,"201051344000576","219011344069620",31.99,-1.00,0,333.93,368.50,27.9,25.0,0.194,313681.8,313681.8,13254,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489252,51996.00
01/22/2016 14:00,2,0.143,ACTIVE,212.61,340.25,59.991,1453489203,"274151322000087","219011344069620",29.96,5.00,0,317.40,353.77,4.3,2.2,0.009,558432.9,558432.9,7146,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453489253,51997.00
01/22/2016 14:15,2,0.434,ACTIVE,213.74,361.29,59.944,1453490103,"201051344000645","219011344069620",33.54,-0.50,0,337.24,380.52,14.7,12.3,0.071,313724.5,313724.5,13288,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490105,51998.00
01/22/2016 14:15,2,0.113,ACTIVE,212.16,338.44,59.959,1453490103,"274151322000085","219011344069620",30.20,3.70,0,331.53,347.46,3.5,1.4,0.009,585960.1,585960.1,7139,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490105,51999.00
01/22/2016 14:15,2,0.000,ALERT,213.74,303.88,59.933,1453490103,"201051344000633","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,305771.7,305771.7,13437,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453490107,52000.00
01/22/2016 14:15,2,0.182,ACTIVE,213.29,304.18,59.933,1453490103,"201051344000469","219011344069620",18.39,-3.50,0,300.87,305.98,3.4,1.4,0.000,307249.4,307249.4,13401,0,0,0,L,1122011218,0,121.10,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490108,52001.00
01/22/2016 14:15,2,0.145,ACTIVE,212.38,302.68,59.944,1453490103,"201051344000646","219011344069620",20.14,0.00,0,299.37,304.78,3.0,1.0,0.000,311567.3,311567.3,18036,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490109,52002.00
01/22/2016 14:15,2,0.104,ACTIVE,211.48,300.87,59.933,1453490103,"274151322000052","219011344069620",23.38,0.50,0,299.07,304.48,2.5,0.5,0.000,593732.8,593732.8,7223,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490110,52003.00
01/22/2016 14:15,2,0.150,ACTIVE,212.61,302.68,59.965,1453490103,"201051344000585","219011344069620",21.95,0.00,0,299.37,304.78,3.4,1.3,0.000,316491.6,316491.6,18030,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490111,52004.00
01/22/2016 14:15,2,0.812,ACTIVE,212.83,355.28,59.917,1453490103,"201051344001230","219011344069620",32.46,2.50,0,332.13,368.20,26.8,23.9,0.194,315164.6,315164.6,18022,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490112,52005.00
01/22/2016 14:15,2,0.182,ALERT,213.06,304.18,59.949,1453490103,"201051344000582","219011344069620",24.25,-1.50,0,300.87,334.84,4.5,2.4,0.000,309706.2,309706.2,18015,0,0,0,L,1122011218,0,122.23,122.01,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490114,52006.00
01/22/2016 14:15,2,0.182,ACTIVE,212.16,302.68,59.954,1453490103,"201051344000955","219011344069620",21.11,0.50,0,299.97,304.48,3.9,1.9,0.000,319042.5,319042.5,18008,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490115,52007.00
01/22/2016 14:15,2,0.199,ACTIVE,212.16,340.25,59.944,1453490103,"274151322000094","219011344069620",29.56,2.50,0,336.04,343.85,6.0,3.9,0.031,477773.8,477773.8,7490,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490115,52008.00
01/22/2016 14:15,2,0.098,ALERT,213.29,304.78,59.928,1453490103,"201051344000579","219011344069620",31.79,-1.00,0,301.77,307.18,3.2,1.1,0.000,320404.6,320404.6,13410,0,0,0,L,1122011218,0,121.55,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453490117,52009.00
01/22/2016 14:15,2,0.271,ACTIVE,212.61,338.74,59.965,1453490103,"201051344000890","219011344069620",23.56,2.00,0,324.32,350.77,6.5,4.3,0.013,317207.0,317207.0,18054,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490118,52010.00
01/22/2016 14:15,2,0.186,ACTIVE,212.61,302.37,59.949,1453490103,"201051344000438","219011344069620",22.76,0.00,0,299.67,304.48,4.3,2.2,0.000,318991.2,318991.2,18039,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490119,52011.00
01/22/2016 14:15,2,0.219,ACTIVE,212.83,302.37,59.975,1453490103,"201051344000417","219011344069620",21.71,0.50,0,299.07,304.18,4.8,2.7,0.000,313074.3,313074.3,18113,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490120,52012.00
01/22/2016 14:15,2,0.100,ALERT,212.38,339.34,59.959,1453490103,"274151322000083","219011344069620",27.83,3.00,0,300.27,341.75,2.9,0.8,0.000,588041.1,588041.1,7240,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490122,52013.00
01/22/2016 14:15,2,0.068,ACTIVE_NO_POWER,212.83,300.87,59.965,1453490103,"274151322000076","219011344069620",22.52,0.50,0,299.07,304.18,1.6,0.0,0.000,624651.7,624651.7,7243,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490123,52014.00
01/22/2016 14:15,2,0.719,ACTIVE,213.29,361.89,59.938,1453490103,"201051344000868","219011344069620",33.34,-1.00,0,336.04,375.11,24.4,21.6,0.168,305009.1,305009.1,13311,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490124,52015.00
01/22/2016 14:15,2,0.713,ACTIVE,212.16,359.18,59.933,1453490103,"274151322000095","219011344069620",32.82,4.50,0,332.13,367.00,23.7,20.9,0.146,617611.9,617611.9,7214,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490125,52016.00
01/22/2016 14:15,2,0.070,ALERT,213.06,304.18,59.891,1453490103,"201051344000988","219011344069620",31.65,-2.00,0,298.77,305.98,2.3,0.3,0.000,304693.5,304693.5,13414,0,0,0,L,1122011218,0,121.33,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453490126,52017.00
01/22/2016 14:15,2,0.152,ACTIVE,212.16,301.77,59.996,1453490103,"201051344001025","219011344069620",22.70,-1.00,0,299.37,305.08,3.5,1.5,0.000,317092.6,317092.6,18014,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490127,52018.00
01/22/2016 14:15,2,0.182,ACTIVE,212.83,303.88,59.938,1453490103,"201051344000458","219011344069620",23.02,-0.50,0,301.77,306.88,4.2,2.2,0.000,314827.2,314827.2,13399,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490128,52019.00
01/22/2016 14:15,2,0.947,ACTIVE,213.74,345.06,59.954,1453490103,"201051344000853","219011344069620",21.73,-1.00,0,335.44,355.28,20.9,18.2,0.155,312400.1,312400.1,13270,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490129,52020.00
01/22/2016 14:15,2,0.715,ACTIVE,212.83,342.35,59.944,1453490103,"201051344000685","219011344069620",21.87,1.50,0,333.03,351.37,15.8,13.3,0.115,318659.4,318659.4,18017,0,0,0,L,1122011218,0,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490130,52021.00
01/22/2016 14:15,2,0.748,ACTIVE,212.61,342.05,59.922,1453490103,"201051344000917","219011344069620",21.43,2.00,0,332.43,350.47,16.2,13.7,0.110,316420.0,316420.0,17993,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490131,52022.00
01/22/2016 14:15,2,0.914,ACTIVE,212.83,363.69,59.928,1453490103,"201051344001145","219011344069620",33.36,1.50,0,335.44,377.82,30.9,27.9,0.230,320004.2,320004.2,17973,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490132,52023.00
01/22/2016 14:15,2,0.189,ACTIVE,212.61,302.07,59.949,1453490103,"201051344000651","219011344069620",22.60,-1.50,0,299.37,303.88,4.3,2.3,0.000,313479.4,313479.4,18043,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490133,52024.00
01/22/2016 14:15,2,0.141,ACTIVE,211.70,336.94,59.922,1453490103,"274151322000088","219011344069620",27.85,6.00,0,334.84,342.05,4.0,1.9,0.000,570929.9,570929.9,7113,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490134,52025.00
01/22/2016 14:15,2,0.008,ALERT,212.61,299.97,59.986,1453490103,"274151322000068","219011344069620",42.54,1.50,0,298.47,410.28,0.0,0.0,0.000,478003.9,478003.9,7523,0,0,0,L,1151911521,0,122.01,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453490136,52026.00
01/22/2016 14:15,2,0.129,ACTIVE,212.16,302.37,59.922,1453490103,"201051344001135","219011344069620",20.65,0.00,0,300.27,305.08,2.7,0.7,0.000,309905.7,309905.7,18032,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490137,52027.00
01/22/2016 14:15,2,0.088,ALERT,212.83,304.18,59.933,1453490103,"201051344000594","219011344069620",33.40,-1.50,0,294.86,326.42,3.0,1.0,0.000,315805.1,315805.1,13426,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453490139,52028.00
01/22/2016 14:15,2,0.170,ALERT,212.61,338.44,59.970,1453490103,"201051344001203","219011344069620",26.62,-0.50,0,299.37,341.75,4.6,2.5,0.000,316418.9,316418.9,18028,0,0,0,L,1122011218,0,122.68,121.33,0002,-3,0,0,0,0,0,0,15,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490141,52029.00
01/22/2016 14:15,2,0.084,ALERT,211.93,326.12,59.938,1453490103,"274151322000054","219011344069620",26.26,4.50,0,300.27,338.44,2.2,0.2,0.000,583286.6,583286.6,7121,0,0,0,L,1151911521,0,122.01,122.01,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490143,52030.00
01/22/2016 14:15,2,0.000,ALERT,213.51,303.88,59.965,1453490103,"201051344000867","219011344069620",0.00,-2.00,0,300.57,306.58,0.0,0.0,0.000,305032.9,305032.9,13405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453490145,52031.00
01/22/2016 14:15,2,0.230,ALERT,212.61,339.04,59.933,1453490103,"201051344001093","219011344069620",27.12,0.50,0,299.37,345.96,6.3,4.2,0.000,315022.9,315022.9,17998,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490147,52032.00
01/22/2016 14:15,2,0.822,ACTIVE,213.29,368.80,59.938,1453490103,"201051344000900","219011344069620",33.81,-1.00,0,335.74,381.73,28.2,25.3,0.217,318968.5,318968.5,13238,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490147,52033.00
01/22/2016 14:15,2,0.830,ACTIVE,213.51,353.77,59.959,1453490103,"201051344000648","219011344069620",32.44,-1.00,0,335.14,369.10,27.3,24.4,0.181,312554.9,312554.9,13328,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490148,52034.00
01/22/2016 14:15,2,0.828,ACTIVE,213.51,383.23,59.970,1453490103,"201051344000569","219011344069620",35.44,0.50,0,336.04,395.25,29.9,26.9,0.208,320520.3,320520.3,13173,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490149,52035.00
01/22/2016 14:15,2,0.160,ALERT,213.29,321.31,59.944,1453490103,"201051344000983","219011344069620",25.47,-1.50,0,302.07,339.95,4.2,2.1,0.000,314967.2,314967.2,13321,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490151,52036.00
01/22/2016 14:15,2,0.000,ALERT,213.51,304.48,59.975,1453490103,"201051344001158","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,309937.3,309937.3,13434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453490153,52037.00
01/22/2016 14:15,2,0.859,ACTIVE,213.96,352.87,59.965,1453490103,"201051344000576","219011344069620",32.24,-1.00,0,335.74,367.00,28.1,25.2,0.190,313687.8,313687.8,13255,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490154,52038.00
01/22/2016 14:15,2,0.143,ACTIVE,212.38,339.04,59.933,1453490103,"274151322000087","219011344069620",29.98,5.00,0,335.14,342.35,4.4,2.3,0.013,558433.4,558433.4,7147,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453490155,52039.00
01/22/2016 14:30,2,0.459,ACTIVE,213.74,360.08,59.933,1453491005,"201051344000645","219011344069620",33.36,0.00,0,337.24,384.73,15.6,13.1,0.084,313727.8,313727.8,13289,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491006,52040.00
01/22/2016 14:30,2,0.119,ACTIVE,212.16,339.65,59.938,1453491005,"274151322000085","219011344069620",30.38,4.00,0,329.13,346.86,3.6,1.6,0.009,585960.5,585960.5,7140,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491007,52041.00
01/22/2016 14:30,2,0.000,ALERT,213.51,303.88,59.938,1453491005,"201051344000633","219011344069620",0.00,-2.50,0,299.67,315.60,0.0,0.0,0.000,305771.7,305771.7,13439,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453491009,52042.00
01/22/2016 14:30,2,0.186,ACTIVE,213.29,304.18,59.965,1453491005,"201051344000469","219011344069620",19.24,-3.00,0,300.87,314.70,3.6,1.6,0.000,307249.7,307249.7,13402,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491010,52043.00
01/22/2016 14:30,2,0.148,ACTIVE,212.38,303.28,59.975,1453491005,"201051344000646","219011344069620",20.65,-0.50,0,299.97,304.78,3.1,1.1,0.000,311567.6,311567.6,18037,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491010,52044.00
01/22/2016 14:30,2,0.105,ACTIVE,211.70,302.37,59.944,1453491005,"274151322000052","219011344069620",23.60,1.00,0,299.37,303.88,2.5,0.5,0.000,593732.9,593732.9,7224,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491011,52045.00
01/22/2016 14:30,2,0.156,ACTIVE,212.83,303.58,59.912,1453491005,"201051344000585","219011344069620",22.42,0.00,0,300.27,304.78,3.6,1.5,0.000,316492.0,316492.0,18031,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491012,52046.00
01/22/2016 14:30,2,0.859,ACTIVE,212.83,355.88,59.975,1453491005,"201051344001230","219011344069620",32.48,2.50,0,333.33,371.21,28.3,25.4,0.203,315170.9,315170.9,18023,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491013,52047.00
01/22/2016 14:30,2,0.184,ALERT,213.29,324.32,59.970,1453491005,"201051344000582","219011344069620",25.84,-1.00,0,301.77,339.04,4.8,2.7,0.000,309706.8,309706.8,18017,0,0,0,L,1122011218,0,122.46,122.01,0002,-3,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491015,52048.00
01/22/2016 14:30,2,0.184,ACTIVE,212.38,303.28,59.922,1453491005,"201051344000955","219011344069620",21.47,0.50,0,300.27,304.48,4.0,2.0,0.000,319042.9,319042.9,18009,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491016,52049.00
01/22/2016 14:30,2,0.201,ACTIVE,211.93,339.65,59.933,1453491005,"274151322000094","219011344069620",29.64,2.50,0,336.04,343.25,6.0,3.9,0.027,477774.8,477774.8,7491,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491017,52050.00
01/22/2016 14:30,2,0.158,ALERT,213.06,305.08,59.917,1453491005,"201051344000579","219011344069620",12.48,-1.00,0,302.68,315.30,2.0,0.0,0.000,320404.8,320404.8,13412,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1453491019,52051.00
01/22/2016 14:30,2,0.281,ACTIVE,212.61,338.74,59.970,1453491005,"201051344000890","219011344069620",23.32,2.50,0,320.11,355.28,6.7,4.5,0.022,317208.1,317208.1,18055,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491019,52052.00
01/22/2016 14:30,2,0.186,ACTIVE,212.83,303.28,59.912,1453491005,"201051344000438","219011344069620",23.16,0.50,0,300.57,305.08,4.4,2.3,0.000,318991.8,318991.8,18040,0,0,0,L,1122011218,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491020,52053.00
01/22/2016 14:30,2,0.221,ACTIVE,213.06,302.98,59.970,1453491005,"201051344000417","219011344069620",22.17,0.50,0,299.97,304.18,5.0,2.9,0.000,313075.0,313075.0,18114,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491021,52054.00
01/22/2016 14:30,2,0.102,ACTIVE,211.93,339.65,59.938,1453491005,"274151322000083","219011344069620",29.24,3.00,0,299.67,342.05,3.0,1.0,0.000,588041.4,588041.4,7242,0,0,0,L,1151911521,0,121.78,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491022,52055.00
01/22/2016 14:30,2,0.070,ACTIVE_NO_POWER,212.61,301.47,59.965,1453491005,"274151322000076","219011344069620",22.90,0.50,0,299.07,303.88,1.6,0.0,0.000,624651.7,624651.7,7244,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491023,52056.00
01/22/2016 14:30,2,0.760,ACTIVE,213.06,362.49,59.954,1453491005,"201051344000868","219011344069620",33.36,-1.00,0,335.14,376.92,25.7,22.9,0.177,305014.9,305014.9,13312,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491024,52057.00
01/22/2016 14:30,2,0.758,ACTIVE,211.93,355.88,59.965,1453491005,"274151322000095","219011344069620",32.78,4.50,0,332.13,369.40,25.2,22.4,0.168,617617.5,617617.5,7215,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491025,52058.00
01/22/2016 14:30,2,0.068,ALERT,212.83,303.88,59.975,1453491005,"201051344000988","219011344069620",31.73,-2.00,0,298.47,315.00,2.2,0.2,0.000,304693.5,304693.5,13416,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453491027,52059.00
01/22/2016 14:30,2,0.154,ACTIVE,212.38,302.98,59.959,1453491005,"201051344001025","219011344069620",23.22,-1.00,0,299.97,305.38,3.6,1.6,0.000,317093.0,317093.0,18015,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491028,52060.00
01/22/2016 14:30,2,0.182,ACTIVE,212.83,304.78,59.959,1453491005,"201051344000458","219011344069620",23.38,-0.50,0,302.07,315.90,4.4,2.3,0.000,314827.8,314827.8,13400,0,0,0,L,1122011218,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491029,52061.00
01/22/2016 14:30,2,1.006,ACTIVE,213.74,345.96,59.981,1453491005,"201051344000853","219011344069620",21.69,-1.00,0,336.04,355.88,22.1,19.5,0.164,312404.9,312404.9,13271,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491030,52062.00
01/22/2016 14:30,2,0.738,ACTIVE,213.29,343.55,59.981,1453491005,"201051344000685","219011344069620",21.99,1.50,0,333.93,351.07,16.5,14.0,0.119,318662.9,318662.9,18018,0,0,0,L,1122011218,0,123.14,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491031,52063.00
01/22/2016 14:30,2,0.795,ACTIVE,213.06,343.55,59.928,1453491005,"201051344000917","219011344069620",21.19,2.00,0,332.13,351.07,17.1,14.6,0.115,316423.7,316423.7,17994,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491032,52064.00
01/22/2016 14:30,2,0.963,ACTIVE,213.06,363.39,59.912,1453491005,"201051344001145","219011344069620",33.24,2.00,0,335.74,380.82,32.5,29.4,0.247,320011.6,320011.6,17974,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491033,52065.00
01/22/2016 14:30,2,0.191,ACTIVE,212.83,303.28,59.965,1453491005,"201051344000651","219011344069620",23.02,-1.50,0,299.97,304.48,4.5,2.4,0.000,313480.0,313480.0,18044,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491034,52066.00
01/22/2016 14:30,2,0.145,ACTIVE,211.70,339.65,59.933,1453491005,"274151322000088","219011344069620",27.85,6.30,0,334.84,342.35,4.1,2.1,0.009,570930.4,570930.4,7114,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491034,52067.00
01/22/2016 14:30,2,0.008,ALERT,212.38,300.57,59.965,1453491005,"274151322000068","219011344069620",42.60,1.50,0,298.17,413.59,0.0,0.0,0.000,478003.9,478003.9,7525,0,0,0,L,1151911521,0,122.01,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453491036,52068.00
01/22/2016 14:30,2,0.133,ACTIVE,212.38,303.28,60.002,1453491005,"201051344001135","219011344069620",21.13,0.00,0,300.27,305.38,2.9,0.8,0.000,309905.9,309905.9,18033,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491037,52069.00
01/22/2016 14:30,2,0.088,ALERT,212.61,304.48,59.933,1453491005,"201051344000594","219011344069620",33.44,-2.00,0,295.46,333.03,3.0,1.0,0.000,315805.3,315805.3,13428,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453491039,52070.00
01/22/2016 14:30,2,0.174,ALERT,212.83,339.34,59.981,1453491005,"201051344001203","219011344069620",26.98,0.00,0,299.67,348.96,4.8,2.7,0.000,316419.5,316419.5,18030,0,0,0,L,1122011218,0,122.68,121.33,0002,-3,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491041,52071.00
01/22/2016 14:30,2,0.086,ACTIVE,211.93,332.43,59.944,1453491005,"274151322000054","219011344069620",26.84,5.50,0,299.67,344.76,2.4,0.4,0.000,583286.7,583286.7,7123,0,0,0,L,1151911521,0,122.01,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491042,52072.00
01/22/2016 14:30,2,0.000,ALERT,213.29,303.88,59.944,1453491005,"201051344000867","219011344069620",0.00,-2.50,0,301.17,315.30,0.0,0.0,0.000,305032.9,305032.9,13407,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453491044,52073.00
01/22/2016 14:30,2,0.240,ACTIVE,212.83,339.65,59.975,1453491005,"201051344001093","219011344069620",26.84,1.00,0,299.97,351.07,6.6,4.4,0.004,315024.0,315024.0,18000,0,0,0,L,1122011218,0,122.23,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491045,52074.00
01/22/2016 14:30,2,0.875,ACTIVE,213.29,370.60,59.933,1453491005,"201051344000900","219011344069620",33.97,-0.50,0,337.54,385.33,30.1,27.1,0.234,318975.2,318975.2,13239,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491046,52075.00
