ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 14:30,2,0.871,ACTIVE,213.51,354.97,59.933,1453491005,"201051344000648","219011344069620",32.50,-1.50,0,335.74,370.30,28.7,25.8,0.203,312561.3,312561.3,13329,0,0,0,L,1122011218,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491047,52076.00
01/22/2016 14:30,2,0.871,ACTIVE,213.29,384.43,59.970,1453491005,"201051344000569","219011344069620",35.54,1.00,0,335.44,398.26,31.5,28.4,0.230,320527.3,320527.3,13174,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491047,52077.00
01/22/2016 14:30,2,0.160,ALERT,213.29,336.04,59.970,1453491005,"201051344000983","219011344069620",26.78,-1.00,0,302.37,344.76,4.4,2.3,0.000,314967.7,314967.7,13323,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491049,52078.00
01/22/2016 14:30,2,0.051,ALERT,213.29,304.18,59.901,1453491005,"201051344001158","219011344069620",31.23,-2.50,0,301.47,314.70,1.7,0.0,0.000,309937.3,309937.3,13436,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453491051,52079.00
01/22/2016 14:30,2,0.896,ACTIVE,213.74,355.58,59.965,1453491005,"201051344000576","219011344069620",32.52,-1.00,0,333.93,369.70,29.6,26.6,0.203,313694.4,313694.4,13256,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491052,52080.00
01/22/2016 14:30,2,0.146,ACTIVE,212.16,339.34,59.944,1453491005,"274151322000087","219011344069620",30.14,5.00,0,334.84,342.05,4.5,2.4,0.018,558434.0,558434.0,7148,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491053,52081.00
01/22/2016 14:45,2,0.352,ACTIVE,213.96,363.69,59.954,1453491903,"201051344000645","219011344069620",33.87,-0.50,0,338.74,383.23,12.1,9.8,0.053,313730.7,313730.7,13290,0,0,0,L,1122011218,0,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491904,52082.00
01/22/2016 14:45,2,0.090,ACTIVE,212.38,338.74,59.959,1453491903,"274151322000085","219011344069620",29.32,3.70,0,334.54,344.76,2.7,0.7,0.000,585960.8,585960.8,7141,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491905,52083.00
01/22/2016 14:45,2,0.000,ALERT,214.19,304.48,59.933,1453491903,"201051344000633","219011344069620",0.00,-2.50,0,299.97,306.58,0.0,0.0,0.000,305771.7,305771.7,13441,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453491906,52084.00
01/22/2016 14:45,2,0.104,ALERT,213.51,304.78,59.970,1453491903,"201051344000469","219011344069620",32.08,-3.00,0,300.87,307.18,3.4,1.3,0.000,307250.0,307250.0,13403,0,0,0,L,1122011218,0,121.33,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1453491908,52085.00
01/22/2016 14:45,2,0.129,ACTIVE_NO_POWER,212.61,302.68,60.002,1453491903,"201051344000646","219011344069620",15.25,-0.50,0,300.57,304.78,2.0,0.0,0.000,311567.8,311567.8,18038,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491909,52086.00
01/22/2016 14:45,2,0.088,ACTIVE_NO_POWER,211.93,300.87,59.975,1453491903,"274151322000052","219011344069620",20.79,1.00,0,299.67,303.88,1.8,0.0,0.000,593733.0,593733.0,7225,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491910,52087.00
01/22/2016 14:45,2,0.133,ACTIVE,212.83,302.98,59.986,1453491903,"201051344000585","219011344069620",18.15,0.00,0,300.87,304.78,2.5,0.5,0.000,316492.3,316492.3,18032,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491911,52088.00
01/22/2016 14:45,2,0.645,ACTIVE,212.83,351.07,59.954,1453491903,"201051344001230","219011344069620",32.16,2.50,0,334.54,370.60,21.0,18.4,0.141,315176.5,315176.5,18024,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491912,52089.00
01/22/2016 14:45,2,0.168,ALERT,213.29,303.88,59.933,1453491903,"201051344000582","219011344069620",21.85,-1.50,0,301.47,339.65,3.7,1.7,0.000,309707.4,309707.4,18019,0,0,0,L,1122011218,0,122.46,122.01,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491914,52090.00
01/22/2016 14:45,2,0.164,ACTIVE,212.38,302.68,59.986,1453491903,"201051344000955","219011344069620",17.63,0.50,0,301.17,304.78,3.0,0.9,0.000,319043.3,319043.3,18010,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491914,52091.00
01/22/2016 14:45,2,0.154,ACTIVE,212.16,339.65,59.944,1453491903,"274151322000094","219011344069620",29.34,2.50,0,336.34,343.25,4.6,2.5,0.022,477775.6,477775.6,7492,0,0,0,L,1151911521,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491915,52092.00
01/22/2016 14:45,2,0.098,ALERT,213.51,305.38,59.907,1453491903,"201051344000579","219011344069620",31.11,-1.00,0,302.37,308.09,3.1,1.1,0.000,320405.0,320405.0,13414,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453491917,52093.00
01/22/2016 14:45,2,0.242,ACTIVE,212.83,338.44,59.928,1453491903,"201051344000890","219011344069620",23.12,2.00,0,328.22,350.47,5.7,3.6,0.004,317209.1,317209.1,18056,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491918,52094.00
01/22/2016 14:45,2,0.170,ACTIVE,213.06,302.68,59.975,1453491903,"201051344000438","219011344069620",19.24,0.00,0,301.47,304.78,3.4,1.3,0.000,318992.3,318992.3,18041,0,0,0,L,1122011218,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491919,52095.00
01/22/2016 14:45,2,0.205,ACTIVE,213.06,302.07,59.938,1453491903,"201051344000417","219011344069620",17.61,0.50,0,300.87,304.48,3.6,1.6,0.000,313075.6,313075.6,18115,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491920,52096.00
01/22/2016 14:45,2,0.082,ALERT,212.38,302.07,59.954,1453491903,"274151322000083","219011344069620",24.17,2.50,0,300.57,341.45,2.0,0.0,0.000,588041.5,588041.5,7243,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491922,52097.00
01/22/2016 14:45,2,0.057,ACTIVE_NO_POWER,212.83,302.37,59.944,1453491903,"274151322000076","219011344069620",18.98,0.50,0,299.67,303.88,1.1,0.0,0.000,624651.7,624651.7,7245,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491923,52098.00
01/22/2016 14:45,2,0.566,ACTIVE,213.74,356.78,59.944,1453491903,"201051344000868","219011344069620",32.90,-1.00,0,336.64,375.71,18.9,16.3,0.119,305019.9,305019.9,13313,0,0,0,L,1122011218,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491923,52099.00
01/22/2016 14:45,2,0.543,ACTIVE,212.38,351.67,59.970,1453491903,"274151322000095","219011344069620",32.38,4.50,0,332.73,367.90,17.8,15.3,0.110,617622.3,617622.3,7216,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491924,52100.00
01/22/2016 14:45,2,0.070,ALERT,213.29,304.48,59.970,1453491903,"201051344000988","219011344069620",30.97,-2.50,0,299.67,306.88,2.2,0.2,0.000,304693.6,304693.6,13418,0,0,0,L,1122011218,0,121.33,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453491926,52101.00
01/22/2016 14:45,2,0.135,ACTIVE,212.61,302.07,59.981,1453491903,"201051344001025","219011344069620",18.61,-1.00,0,300.87,305.38,2.5,0.5,0.000,317093.3,317093.3,18016,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491927,52102.00
01/22/2016 14:45,2,0.164,ACTIVE,213.51,304.78,59.970,1453491903,"201051344000458","219011344069620",19.90,-0.50,0,302.68,307.78,3.3,1.3,0.000,314828.2,314828.2,13401,0,0,0,L,1122011218,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491928,52103.00
01/22/2016 14:45,2,0.740,ACTIVE,214.19,344.76,59.959,1453491903,"201051344000853","219011344069620",21.59,-0.50,0,336.04,356.18,16.2,13.7,0.110,312409.2,312409.2,13272,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491929,52104.00
01/22/2016 14:45,2,0.562,ACTIVE,213.29,341.75,59.928,1453491903,"201051344000685","219011344069620",21.67,1.50,0,334.54,352.57,12.4,10.0,0.080,318666.0,318666.0,18019,0,0,0,L,1122011218,0,123.14,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491930,52105.00
01/22/2016 14:45,2,0.590,ACTIVE,213.29,341.75,59.922,1453491903,"201051344000917","219011344069620",21.05,2.00,0,333.93,351.97,12.6,10.3,0.080,316426.9,316426.9,17995,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491931,52106.00
01/22/2016 14:45,2,0.717,ACTIVE,213.29,358.58,59.938,1453491903,"201051344001145","219011344069620",32.94,2.00,0,336.04,378.42,24.0,21.2,0.168,320018.1,320018.1,17975,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491932,52107.00
01/22/2016 14:45,2,0.174,ACTIVE,212.83,302.07,59.933,1453491903,"201051344000651","219011344069620",18.92,-1.50,0,301.17,304.48,3.3,1.3,0.000,313480.5,313480.5,18045,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491933,52108.00
01/22/2016 14:45,2,0.109,ACTIVE,211.93,338.14,59.954,1453491903,"274151322000088","219011344069620",27.71,6.00,0,335.44,342.05,3.0,1.0,0.000,570930.8,570930.8,7115,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491934,52109.00
01/22/2016 14:45,2,0.008,ALERT,212.83,380.82,59.959,1453491903,"274151322000068","219011344069620",41.75,1.50,0,299.07,413.59,0.0,0.0,0.000,478003.9,478003.9,7527,0,0,0,L,1151911521,0,122.01,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453491936,52110.00
01/22/2016 14:45,2,0.117,ACTIVE_NO_POWER,212.38,302.98,59.981,1453491903,"201051344001135","219011344069620",14.65,0.00,0,301.47,305.38,1.8,0.0,0.000,309906.0,309906.0,18034,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491937,52111.00
01/22/2016 14:45,2,0.090,ALERT,213.06,304.78,59.949,1453491903,"201051344000594","219011344069620",32.82,-2.00,0,295.76,325.82,3.0,1.0,0.000,315805.6,315805.6,13430,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453491939,52112.00
01/22/2016 14:45,2,0.182,ALERT,212.83,302.68,59.938,1453491903,"201051344001203","219011344069620",19.32,-0.50,0,300.57,342.95,3.6,1.5,0.000,316420.1,316420.1,18032,0,0,0,L,1122011218,0,122.91,121.55,0002,-3,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491940,52113.00
01/22/2016 14:45,2,0.068,ALERT,211.93,301.77,59.970,1453491903,"274151322000054","219011344069620",23.12,4.00,0,299.67,339.04,1.6,0.0,0.000,583286.7,583286.7,7124,0,0,0,L,1151911521,0,121.78,122.23,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491942,52114.00
01/22/2016 14:45,2,0.000,ALERT,213.74,303.88,59.981,1453491903,"201051344000867","219011344069620",0.00,-2.50,0,300.87,307.48,0.0,0.0,0.000,305032.9,305032.9,13409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453491944,52115.00
01/22/2016 14:45,2,0.219,ALERT,212.83,303.28,60.012,1453491903,"201051344001093","219011344069620",23.18,0.50,0,301.47,342.95,5.2,3.1,0.000,315024.9,315024.9,18001,0,0,0,L,1122011218,0,122.23,121.78,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491946,52116.00
01/22/2016 14:45,2,0.631,ACTIVE,213.51,364.59,59.996,1453491903,"201051344000900","219011344069620",33.56,-0.50,0,336.94,383.23,21.5,18.9,0.164,318981.1,318981.1,13240,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491947,52117.00
01/22/2016 14:45,2,0.625,ACTIVE,213.74,357.38,59.970,1453491903,"201051344000648","219011344069620",32.96,-1.50,0,335.14,370.90,20.9,18.3,0.124,312566.9,312566.9,13330,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491948,52118.00
01/22/2016 14:45,2,0.658,ACTIVE,213.74,378.72,59.986,1453491903,"201051344000569","219011344069620",35.11,1.00,0,336.64,396.45,23.4,20.7,0.155,320533.6,320533.6,13175,0,0,0,L,1122011218,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491949,52119.00
01/22/2016 14:45,2,0.148,ALERT,213.51,304.48,59.991,1453491903,"201051344000983","219011344069620",21.47,-1.50,0,302.07,340.55,3.2,1.2,0.000,314968.2,314968.2,13325,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,4,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491950,52120.00
01/22/2016 14:45,2,0.051,ALERT,213.74,304.78,60.018,1453491903,"201051344001158","219011344069620",30.32,-3.00,0,301.47,307.18,1.6,0.0,0.000,309937.3,309937.3,13438,0,0,0,L,1122011218,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453491952,52121.00
01/22/2016 14:45,2,0.686,ACTIVE,214.19,345.36,60.002,1453491903,"201051344000576","219011344069620",31.53,-1.50,0,336.04,368.50,21.9,19.2,0.141,313700.3,313700.3,13257,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491953,52122.00
01/22/2016 14:45,2,0.113,ACTIVE,212.38,339.34,59.965,1453491903,"274151322000087","219011344069620",29.32,5.00,0,335.74,342.35,3.4,1.3,0.004,558434.5,558434.5,7149,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453491954,52123.00
01/22/2016 15:00,2,0.338,ACTIVE,213.29,367.30,60.007,1453492804,"201051344000645","219011344069620",34.23,-0.50,0,336.94,376.62,11.8,9.4,0.049,313733.0,313733.0,13291,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492805,52124.00
01/22/2016 15:00,2,0.092,ALERT,211.70,338.44,59.965,1453492804,"274151322000085","219011344069620",27.79,3.70,0,299.37,341.45,2.6,0.6,0.000,585961.0,585961.0,7142,0,0,0,L,1151911521,0,122.01,121.78,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492807,52125.00
01/22/2016 15:00,2,0.000,ALERT,213.29,302.98,60.007,1453492804,"201051344000633","219011344069620",0.00,-3.00,0,299.37,305.98,0.0,0.0,0.000,305771.7,305771.7,13443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453492809,52126.00
01/22/2016 15:00,2,0.102,ALERT,212.61,302.98,59.996,1453492804,"201051344000469","219011344069620",32.01,-3.50,0,300.27,307.18,3.4,1.3,0.000,307250.3,307250.3,13405,0,0,0,L,1122011218,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453492810,52127.00
01/22/2016 15:00,2,0.121,ALERT,211.25,300.57,60.012,1453492804,"201051344000646","219011344069620",13.96,-0.50,0,298.17,304.48,1.7,0.0,0.000,311567.8,311567.8,18039,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1453492812,52128.00
01/22/2016 15:00,2,0.086,ACTIVE_NO_POWER,211.03,299.97,60.002,1453492804,"274151322000052","219011344069620",20.22,0.50,0,297.57,303.88,1.8,0.0,0.000,593733.0,593733.0,7226,0,0,0,L,1151911521,0,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492813,52129.00
01/22/2016 15:00,2,0.131,ACTIVE,211.48,300.57,59.975,1453492804,"201051344000585","219011344069620",17.49,0.00,0,298.17,304.78,2.3,0.3,0.000,316492.4,316492.4,18033,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492814,52130.00
01/22/2016 15:00,2,0.641,ACTIVE,211.48,348.96,60.012,1453492804,"201051344001230","219011344069620",32.01,2.00,0,332.13,365.49,20.8,18.2,0.137,315181.0,315181.0,18025,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492815,52131.00
01/22/2016 15:00,2,0.168,ACTIVE,212.16,301.77,59.981,1453492804,"201051344000582","219011344069620",20.97,-1.50,0,299.67,305.08,3.6,1.5,0.000,309707.7,309707.7,18021,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492816,52132.00
01/22/2016 15:00,2,0.164,ACTIVE,211.25,300.57,59.981,1453492804,"201051344000955","219011344069620",17.14,0.00,0,298.47,304.18,2.9,0.9,0.000,319043.5,319043.5,18011,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492817,52133.00
01/22/2016 15:00,2,0.145,ACTIVE,211.48,338.44,60.002,1453492804,"274151322000094","219011344069620",29.38,2.50,0,334.84,342.65,4.3,2.2,0.013,477776.2,477776.2,7493,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492818,52134.00
01/22/2016 15:00,2,0.104,ALERT,212.61,303.58,60.012,1453492804,"201051344000579","219011344069620",28.01,-1.50,0,302.07,307.18,3.0,1.0,0.000,320405.3,320405.3,13416,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453492820,52135.00
01/22/2016 15:00,2,0.242,ALERT,211.25,336.04,59.975,1453492804,"201051344000890","219011344069620",23.14,2.00,0,300.57,366.40,5.7,3.6,0.004,317209.9,317209.9,18057,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492821,52136.00
01/22/2016 15:00,2,0.170,ACTIVE,211.48,300.27,60.028,1453492804,"201051344000438","219011344069620",18.77,0.00,0,298.77,304.48,3.2,1.2,0.000,318992.6,318992.6,18042,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492822,52137.00
01/22/2016 15:00,2,0.205,ACTIVE,211.48,299.97,60.018,1453492804,"201051344000417","219011344069620",17.00,0.00,0,298.17,303.88,3.5,1.5,0.000,313076.0,313076.0,18116,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492823,52138.00
01/22/2016 15:00,2,0.082,ACTIVE_NO_POWER,211.25,300.27,59.996,1453492804,"274151322000083","219011344069620",23.74,1.50,0,298.77,303.58,2.0,0.0,0.000,588041.5,588041.5,7245,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492824,52139.00
01/22/2016 15:00,2,0.057,ACTIVE_NO_POWER,212.16,300.27,59.959,1453492804,"274151322000076","219011344069620",18.33,0.50,0,297.57,303.58,1.1,0.0,0.000,624651.7,624651.7,7246,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492825,52140.00
01/22/2016 15:00,2,0.566,ACTIVE,212.38,355.88,59.986,1453492804,"201051344000868","219011344069620",32.80,-1.00,0,334.84,373.31,18.9,16.3,0.119,305023.8,305023.8,13314,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492826,52141.00
01/22/2016 15:00,2,0.533,ACTIVE,211.25,351.97,59.975,1453492804,"274151322000095","219011344069620",32.44,4.50,0,334.54,361.89,17.6,15.0,0.102,617626.0,617626.0,7217,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492827,52142.00
01/22/2016 15:00,2,0.068,ALERT,212.16,302.98,59.970,1453492804,"201051344000988","219011344069620",30.91,-2.50,0,298.77,306.28,2.2,0.2,0.000,304693.6,304693.6,13420,0,0,0,L,1122011218,0,120.88,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453492829,52143.00
01/22/2016 15:00,2,0.131,ACTIVE,211.25,299.67,59.986,1453492804,"201051344001025","219011344069620",18.17,-1.50,0,297.87,305.08,2.4,0.4,0.000,317093.3,317093.3,18017,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492830,52144.00
01/22/2016 15:00,2,0.160,ACTIVE,212.16,303.28,60.012,1453492804,"201051344000458","219011344069620",19.50,-1.00,0,301.47,307.18,3.2,1.2,0.000,314828.5,314828.5,13402,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492831,52145.00
01/22/2016 15:00,2,0.738,ACTIVE,213.06,343.25,60.002,1453492804,"201051344000853","219011344069620",21.57,-1.00,0,336.04,353.77,16.1,13.6,0.110,312412.5,312412.5,13273,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492832,52146.00
01/22/2016 15:00,2,0.561,ACTIVE,211.93,339.65,60.007,1453492804,"201051344000685","219011344069620",21.69,1.00,0,333.63,348.66,12.3,10.0,0.080,318668.4,318668.4,18020,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492833,52147.00
01/22/2016 15:00,2,0.590,ACTIVE,211.70,339.34,59.965,1453492804,"201051344000917","219011344069620",21.03,1.50,0,333.03,348.66,12.6,10.2,0.084,316429.4,316429.4,17996,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492834,52148.00
01/22/2016 15:00,2,0.172,ACTIVE,211.48,299.97,60.034,1453492804,"201051344000651","219011344069620",18.45,-2.00,0,298.17,303.88,3.2,1.2,0.000,313480.8,313480.8,18046,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492836,52149.00
01/22/2016 15:00,2,0.107,ACTIVE,211.03,337.84,59.981,1453492804,"274151322000088","219011344069620",27.75,6.00,0,331.53,344.15,3.0,1.0,0.004,570931.1,570931.1,7116,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492837,52150.00
01/22/2016 15:00,2,0.008,ALERT,211.93,350.77,59.954,1453492804,"274151322000068","219011344069620",41.73,1.50,0,297.26,398.26,0.0,0.0,0.000,478003.9,478003.9,7529,0,0,0,L,1151911521,0,121.33,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453492838,52151.00
01/22/2016 15:00,2,0.113,ALERT,211.03,300.27,60.002,1453492804,"201051344001135","219011344069620",13.62,-0.50,0,298.77,305.08,1.6,0.0,0.000,309906.0,309906.0,18035,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1453492840,52152.00
01/22/2016 15:00,2,0.088,ALERT,211.93,303.58,59.996,1453492804,"201051344000594","219011344069620",32.80,-2.00,0,293.96,316.80,3.0,0.9,0.000,315805.8,315805.8,13432,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453492842,52153.00
01/22/2016 15:00,2,0.186,ACTIVE,211.48,299.97,59.981,1453492804,"201051344001203","219011344069620",18.87,-1.00,0,298.77,305.98,3.5,1.5,0.000,316420.4,316420.4,18034,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492843,52154.00
01/22/2016 15:00,2,0.068,ACTIVE_NO_POWER,211.03,300.27,59.944,1453492804,"274151322000054","219011344069620",22.90,4.00,0,297.87,303.58,1.6,0.0,0.000,583286.7,583286.7,7126,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492844,52155.00
01/22/2016 15:00,2,0.000,ALERT,212.38,302.37,59.996,1453492804,"201051344000867","219011344069620",0.00,-2.50,0,300.57,306.88,0.0,0.0,0.000,305032.9,305032.9,13411,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453492846,52156.00
01/22/2016 15:00,2,0.223,ACTIVE,211.25,300.57,60.023,1453492804,"201051344001093","219011344069620",22.94,0.00,0,298.77,304.48,5.2,3.1,0.000,315025.7,315025.7,18003,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492846,52157.00
01/22/2016 15:00,2,0.641,ACTIVE,212.16,361.89,59.986,1453492804,"201051344000900","219011344069620",33.26,-0.50,0,335.44,376.62,21.6,19.0,0.164,318985.8,318985.8,13241,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492847,52158.00
01/22/2016 15:00,2,0.650,ACTIVE,212.61,352.57,59.986,1453492804,"201051344000648","219011344069620",32.36,-1.50,0,334.54,367.60,21.4,18.7,0.137,312571.6,312571.6,13331,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492848,52159.00
01/22/2016 15:00,2,0.658,ACTIVE,212.61,381.42,60.002,1453492804,"201051344000569","219011344069620",35.33,1.00,0,333.93,390.74,23.6,20.8,0.159,320538.7,320538.7,13176,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492849,52160.00
01/22/2016 15:00,2,0.145,ACTIVE,211.93,302.98,59.981,1453492804,"201051344000983","219011344069620",22.07,-1.50,0,301.77,306.88,3.2,1.2,0.000,314968.5,314968.5,13327,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492850,52161.00
01/22/2016 15:00,2,0.041,ALERT,212.16,302.68,60.002,1453492804,"201051344001158","219011344069620",24.61,-3.00,0,300.87,306.28,1.3,0.0,0.000,309937.3,309937.3,13440,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453492852,52162.00
01/22/2016 15:00,2,0.689,ACTIVE,212.83,345.66,59.996,1453492804,"201051344000576","219011344069620",31.59,-1.00,0,334.24,364.29,22.1,19.4,0.141,313705.0,313705.0,13258,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492854,52163.00
01/22/2016 15:00,2,0.111,ACTIVE,211.48,337.54,59.991,1453492804,"274151322000087","219011344069620",29.18,5.00,0,312.29,356.48,3.3,1.3,0.004,558434.8,558434.8,7150,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492854,52164.00
01/22/2016 15:00,2,0.717,ACTIVE,211.70,359.78,59.986,1453492804,"201051344001145","219011344069620",33.10,1.50,0,333.93,375.41,24.1,21.3,0.172,320023.4,320023.4,17976,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453492855,52165.00
01/22/2016 15:15,2,0.361,ACTIVE,213.51,364.59,60.007,1453493704,"201051344000645","219011344069620",33.97,-0.50,0,337.24,377.82,12.5,10.1,0.053,313735.4,313735.4,13292,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493705,52166.00
01/22/2016 15:15,2,0.096,ACTIVE,211.70,338.14,59.991,1453493704,"274151322000085","219011344069620",27.71,3.70,0,298.17,340.25,2.7,0.7,0.004,585961.1,585961.1,7144,0,0,0,L,1151911521,0,121.55,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493706,52167.00
01/22/2016 15:15,2,0.000,ALERT,213.29,303.88,59.996,1453493704,"201051344000633","219011344069620",0.00,-3.00,0,299.07,305.68,0.0,0.0,0.000,305771.7,305771.7,13445,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453493708,52168.00
01/22/2016 15:15,2,0.115,ALERT,212.61,303.88,59.970,1453493704,"201051344000469","219011344069620",28.09,-3.50,0,299.97,305.98,3.1,1.1,0.000,307250.7,307250.7,13407,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453493710,52169.00
01/22/2016 15:15,2,0.125,ALERT,211.25,300.27,60.002,1453493704,"201051344000646","219011344069620",15.15,-0.50,0,298.17,302.37,1.9,0.0,0.000,311567.8,311567.8,18041,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1453493711,52170.00
01/22/2016 15:15,2,0.088,ACTIVE_NO_POWER,211.25,299.97,59.986,1453493704,"274151322000052","219011344069620",20.71,0.50,0,297.57,302.68,1.9,0.0,0.000,593733.0,593733.0,7227,0,0,0,L,1151911521,0,120.42,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493712,52171.00
01/22/2016 15:15,2,0.135,ACTIVE,211.48,300.87,59.986,1453493704,"201051344000585","219011344069620",18.17,-0.50,0,298.17,302.37,2.5,0.5,0.000,316492.4,316492.4,18034,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493714,52172.00
01/22/2016 15:15,2,0.662,ACTIVE,211.70,351.67,60.012,1453493704,"201051344001230","219011344069620",32.28,2.50,0,332.73,363.99,21.7,19.0,0.150,315185.6,315185.6,18026,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493715,52173.00
01/22/2016 15:15,2,0.168,ACTIVE,211.93,301.47,59.922,1453493704,"201051344000582","219011344069620",21.87,-1.50,0,299.67,302.98,3.7,1.7,0.000,309708.1,309708.1,18022,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493716,52174.00
01/22/2016 15:15,2,0.170,ACTIVE,211.03,300.57,60.012,1453493704,"201051344000955","219011344069620",17.63,0.00,0,298.17,302.07,3.0,1.0,0.000,319043.7,319043.7,18012,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493717,52175.00
01/22/2016 15:15,2,0.141,ACTIVE,211.48,337.84,59.970,1453493704,"274151322000094","219011344069620",29.66,2.50,0,335.14,341.45,4.3,2.2,0.013,477776.8,477776.8,7494,0,0,0,L,1151911521,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493717,52176.00
01/22/2016 15:15,2,0.096,ALERT,212.83,304.48,59.928,1453493704,"201051344000579","219011344069620",31.11,-1.50,0,301.47,306.88,3.1,1.0,0.000,320405.5,320405.5,13418,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453493719,52177.00
01/22/2016 15:15,2,0.191,ALERT,211.25,301.17,59.991,1453493704,"201051344000890","219011344069620",23.78,1.50,0,298.17,342.05,4.6,2.5,0.000,317210.4,317210.4,18059,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493721,52178.00
01/22/2016 15:15,2,0.170,ACTIVE,211.25,299.97,59.912,1453493704,"201051344000438","219011344069620",19.26,0.00,0,298.17,302.37,3.3,1.3,0.000,318992.9,318992.9,18043,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493722,52179.00
01/22/2016 15:15,2,0.203,ACTIVE,211.70,299.97,59.996,1453493704,"201051344000417","219011344069620",17.83,0.50,0,297.87,301.77,3.7,1.7,0.000,313076.3,313076.3,18117,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493723,52180.00
01/22/2016 15:15,2,0.084,ACTIVE,211.48,300.57,59.970,1453493704,"274151322000083","219011344069620",23.99,1.50,0,298.77,302.37,2.1,0.1,0.000,588041.5,588041.5,7246,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493724,52181.00
01/22/2016 15:15,2,0.057,ACTIVE_NO_POWER,211.93,299.37,59.986,1453493704,"274151322000076","219011344069620",19.14,0.50,0,297.87,302.68,1.1,0.0,0.000,624651.7,624651.7,7247,0,0,0,L,1151911521,0,120.88,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493725,52182.00
01/22/2016 15:15,2,0.594,ACTIVE,213.06,358.28,59.975,1453493704,"201051344000868","219011344069620",33.00,-1.50,0,335.14,373.91,19.9,17.3,0.128,305027.9,305027.9,13315,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493726,52183.00
01/22/2016 15:15,2,0.568,ACTIVE,211.25,354.67,59.949,1453493704,"274151322000095","219011344069620",32.52,4.50,0,334.84,363.09,18.8,16.2,0.115,617629.8,617629.8,7218,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493726,52184.00
01/22/2016 15:15,2,0.068,ALERT,212.38,303.58,59.991,1453493704,"201051344000988","219011344069620",30.99,-2.50,0,298.47,305.68,2.2,0.2,0.000,304693.7,304693.7,13422,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453493728,52185.00
01/22/2016 15:15,2,0.135,ACTIVE,211.03,299.37,59.986,1453493704,"201051344001025","219011344069620",18.98,-1.50,0,297.87,302.68,2.6,0.6,0.000,317093.4,317093.4,18018,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493730,52186.00
01/22/2016 15:15,2,0.164,ACTIVE,212.38,303.88,59.944,1453493704,"201051344000458","219011344069620",20.12,-0.50,0,300.87,306.58,3.4,1.3,0.000,314828.8,314828.8,13403,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493731,52187.00
01/22/2016 15:15,2,0.789,ACTIVE,213.29,344.15,60.002,1453493704,"201051344000853","219011344069620",21.37,-1.00,0,334.54,351.97,17.1,14.6,0.119,312416.0,312416.0,13274,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493732,52188.00
01/22/2016 15:15,2,0.586,ACTIVE,211.48,339.65,59.954,1453493704,"201051344000685","219011344069620",21.67,1.00,0,331.53,346.26,12.9,10.5,0.088,318671.0,318671.0,18021,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493733,52189.00
01/22/2016 15:15,2,0.617,ACTIVE,211.48,339.34,59.965,1453493704,"201051344000917","219011344069620",21.17,1.50,0,330.93,346.26,13.2,10.9,0.088,316432.0,316432.0,17997,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493733,52190.00
01/22/2016 15:15,2,0.756,ACTIVE,211.48,360.69,59.959,1453493704,"201051344001145","219011344069620",33.16,2.00,0,334.24,374.51,25.4,22.5,0.181,320028.7,320028.7,17977,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493734,52191.00
01/22/2016 15:15,2,0.174,ACTIVE,211.48,299.67,59.949,1453493704,"201051344000651","219011344069620",19.22,-2.00,0,297.87,301.77,3.4,1.4,0.000,313481.1,313481.1,18047,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493735,52192.00
01/22/2016 15:15,2,0.109,ACTIVE,211.03,336.94,59.991,1453493704,"274151322000088","219011344069620",27.93,6.00,0,331.53,342.95,3.1,1.1,0.000,570931.3,570931.3,7117,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493736,52193.00
01/22/2016 15:15,2,0.006,ALERT,212.38,378.12,59.975,1453493704,"274151322000068","219011344069620",41.89,1.50,0,297.26,404.87,0.0,0.0,0.000,478003.9,478003.9,7531,0,0,0,L,1151911521,0,121.55,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453493738,52194.00
01/22/2016 15:15,2,0.117,ALERT,211.03,300.27,59.949,1453493704,"201051344001135","219011344069620",15.43,-0.50,0,298.47,302.68,1.8,0.0,0.000,309906.0,309906.0,18037,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1453493740,52195.00
01/22/2016 15:15,2,0.088,ALERT,211.93,303.58,59.954,1453493704,"201051344000594","219011344069620",32.88,-3.00,0,293.66,325.22,3.0,0.9,0.000,315806.0,315806.0,13434,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453493742,52196.00
01/22/2016 15:15,2,0.186,ACTIVE,211.48,299.97,59.933,1453493704,"201051344001203","219011344069620",19.36,-1.50,0,298.17,303.58,3.7,1.6,0.000,316420.8,316420.8,18035,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493743,52197.00
01/22/2016 15:15,2,0.068,ACTIVE_NO_POWER,211.03,299.97,59.975,1453493704,"274151322000054","219011344069620",23.08,3.70,0,298.17,302.37,1.6,0.0,0.000,583286.7,583286.7,7127,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493743,52198.00
01/22/2016 15:15,2,0.000,ALERT,212.83,303.58,59.970,1453493704,"201051344000867","219011344069620",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,305032.9,305032.9,13413,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453493745,52199.00
01/22/2016 15:15,2,0.230,ACTIVE,211.25,300.27,59.986,1453493704,"201051344001093","219011344069620",22.38,0.00,0,298.77,301.77,5.3,3.2,0.000,315026.4,315026.4,18004,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493746,52200.00
01/22/2016 15:15,2,0.674,ACTIVE,212.61,366.40,59.965,1453493704,"201051344000900","219011344069620",33.73,-0.50,0,335.14,377.82,23.1,20.3,0.172,318990.6,318990.6,13242,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493747,52201.00
01/22/2016 15:15,2,0.688,ACTIVE,212.83,352.57,59.970,1453493704,"201051344000648","219011344069620",32.42,-1.50,0,335.14,368.50,22.6,19.9,0.141,312576.3,312576.3,13332,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493748,52202.00
01/22/2016 15:15,2,0.693,ACTIVE,212.83,380.52,59.975,1453493704,"201051344000569","219011344069620",35.31,1.00,0,336.04,391.34,25.0,22.2,0.164,320544.0,320544.0,13177,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493749,52203.00
01/22/2016 15:15,2,0.146,ACTIVE,212.61,303.88,59.949,1453493704,"201051344000983","219011344069620",22.56,-1.50,0,301.47,306.58,3.4,1.3,0.000,314968.8,314968.8,13328,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493750,52204.00
01/22/2016 15:15,2,0.049,ALERT,212.83,303.88,59.986,1453493704,"201051344001158","219011344069620",30.40,-3.00,0,299.97,305.68,1.6,0.0,0.000,309937.3,309937.3,13442,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453493752,52205.00
01/22/2016 15:15,2,0.719,ACTIVE,213.29,349.56,59.981,1453493704,"201051344000576","219011344069620",31.95,-1.00,0,333.93,363.69,23.3,20.6,0.146,313709.9,313709.9,13259,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493753,52206.00
01/22/2016 15:15,2,0.115,ACTIVE,211.48,338.44,59.938,1453493704,"274151322000087","219011344069620",29.34,5.00,0,308.99,355.58,3.5,1.4,0.000,558435.1,558435.1,7151,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453493753,52207.00
01/22/2016 15:30,2,0.371,ACTIVE,213.51,370.60,59.954,1453494603,"201051344000645","219011344069620",34.57,0.00,0,336.94,377.22,13.0,10.6,0.062,313738.0,313738.0,13293,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494604,52208.00
01/22/2016 15:30,2,0.092,ALERT,211.70,337.84,59.975,1453494603,"274151322000085","219011344069620",29.26,3.70,0,298.77,340.55,2.7,0.7,0.000,585961.3,585961.3,7145,0,0,0,L,1151911521,0,121.78,122.01,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494606,52209.00
01/22/2016 15:30,2,0.000,ALERT,213.29,303.28,59.949,1453494603,"201051344000633","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,305771.7,305771.7,13447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453494607,52210.00
01/22/2016 15:30,2,0.105,ALERT,212.83,304.18,59.975,1453494603,"201051344000469","219011344069620",32.07,-3.50,0,300.87,305.68,3.5,1.4,0.000,307251.0,307251.0,13409,0,0,0,L,1122011218,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453494609,52211.00
01/22/2016 15:30,2,0.123,ACTIVE_NO_POWER,211.48,300.87,59.944,1453494603,"201051344000646","219011344069620",14.31,-0.50,0,297.87,302.37,1.8,0.0,0.000,311567.8,311567.8,18043,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494610,52212.00
01/22/2016 15:30,2,0.086,ACTIVE_NO_POWER,211.03,299.97,60.002,1453494603,"274151322000052","219011344069620",20.67,0.50,0,297.87,302.68,1.8,0.0,0.000,593733.0,593733.0,7228,0,0,0,L,1151911521,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494611,52213.00
01/22/2016 15:30,2,0.133,ACTIVE,211.70,300.87,59.959,1453494603,"201051344000585","219011344069620",17.43,-0.50,0,298.47,302.68,2.4,0.4,0.000,316492.5,316492.5,18035,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494612,52214.00
01/22/2016 15:30,2,0.660,ACTIVE,211.70,352.57,59.986,1453494603,"201051344001230","219011344069620",32.36,2.50,0,332.13,365.19,21.7,19.0,0.146,315190.3,315190.3,18027,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494613,52215.00
01/22/2016 15:30,2,0.172,ACTIVE,212.16,302.07,59.970,1453494603,"201051344000582","219011344069620",20.99,-1.50,0,299.37,303.28,3.6,1.6,0.000,309708.5,309708.5,18023,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494614,52216.00
01/22/2016 15:30,2,0.168,ACTIVE,211.25,301.17,59.959,1453494603,"201051344000955","219011344069620",17.26,0.50,0,298.77,302.37,3.0,0.9,0.000,319044.0,319044.0,18013,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494615,52217.00
01/22/2016 15:30,2,0.129,ACTIVE,211.70,338.74,59.938,1453494603,"274151322000094","219011344069620",29.64,2.50,0,334.84,341.45,3.9,1.8,0.022,477777.3,477777.3,7495,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494616,52218.00
01/22/2016 15:30,2,0.096,ALERT,212.83,304.78,59.981,1453494603,"201051344000579","219011344069620",30.97,-1.50,0,302.37,306.58,3.0,1.0,0.000,320405.8,320405.8,13420,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453494617,52219.00
