ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 15:30,2,0.191,ALERT,211.25,301.47,59.954,1453494603,"201051344000890","219011344069620",23.76,1.00,0,299.07,341.45,4.6,2.5,0.000,317211.0,317211.0,18061,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,75,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494619,52220.00
01/22/2016 15:30,2,0.172,ACTIVE,211.93,300.57,59.991,1453494603,"201051344000438","219011344069620",18.81,0.00,0,298.17,302.98,3.3,1.2,0.000,318993.2,318993.2,18044,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494620,52221.00
01/22/2016 15:30,2,0.203,ACTIVE,211.70,300.27,59.954,1453494603,"201051344000417","219011344069620",17.06,0.00,0,297.87,302.07,3.5,1.5,0.000,313076.7,313076.7,18118,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494621,52222.00
01/22/2016 15:30,2,0.082,ACTIVE_NO_POWER,211.70,300.87,59.975,1453494603,"274151322000083","219011344069620",23.93,1.00,0,299.07,302.68,2.0,0.0,0.000,588041.5,588041.5,7247,0,0,0,L,1151911521,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494622,52223.00
01/22/2016 15:30,2,0.055,ACTIVE_NO_POWER,212.38,300.57,59.965,1453494603,"274151322000076","219011344069620",18.43,0.50,0,297.87,302.68,1.1,0.0,0.000,624651.7,624651.7,7248,0,0,0,L,1151911521,0,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494623,52224.00
01/22/2016 15:30,2,0.590,ACTIVE,213.06,355.88,59.975,1453494603,"201051344000868","219011344069620",32.78,-1.00,0,336.04,368.80,19.6,17.0,0.133,305032.2,305032.2,13316,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494624,52225.00
01/22/2016 15:30,2,0.566,ACTIVE,211.48,355.58,59.970,1453494603,"274151322000095","219011344069620",32.62,4.50,0,334.84,363.09,18.8,16.2,0.119,617633.8,617633.8,7219,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494625,52226.00
01/22/2016 15:30,2,0.066,ALERT,212.61,303.88,59.975,1453494603,"201051344000988","219011344069620",30.89,-2.50,0,299.07,305.68,2.1,0.2,0.000,304693.7,304693.7,13424,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453494627,52227.00
01/22/2016 15:30,2,0.133,ACTIVE,211.25,299.97,59.996,1453494603,"201051344001025","219011344069620",18.33,-1.50,0,297.87,302.98,2.5,0.5,0.000,317093.6,317093.6,18019,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494628,52228.00
01/22/2016 15:30,2,0.164,ACTIVE,212.83,304.18,59.965,1453494603,"201051344000458","219011344069620",19.44,-0.50,0,301.77,306.58,3.3,1.2,0.000,314829.1,314829.1,13404,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494629,52229.00
01/22/2016 15:30,2,0.783,ACTIVE,213.51,344.15,59.981,1453494603,"201051344000853","219011344069620",21.53,-0.50,0,336.34,353.17,17.0,14.5,0.119,312419.6,312419.6,13275,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494630,52230.00
01/22/2016 15:30,2,0.559,ACTIVE,212.16,340.25,59.975,1453494603,"201051344000685","219011344069620",22.13,1.50,0,331.23,346.56,12.5,10.2,0.084,318673.5,318673.5,18022,0,0,0,L,1122011218,0,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494631,52231.00
01/22/2016 15:30,2,0.613,ACTIVE,211.93,340.25,59.959,1453494603,"201051344000917","219011344069620",21.01,2.00,0,330.93,346.56,13.1,10.7,0.088,316434.6,316434.6,17998,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494631,52232.00
01/22/2016 15:30,2,0.750,ACTIVE,211.93,359.18,59.991,1453494603,"201051344001145","219011344069620",32.98,2.00,0,334.54,374.21,25.1,22.3,0.181,320034.3,320034.3,17978,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494632,52233.00
01/22/2016 15:30,2,0.172,ACTIVE,211.70,300.27,60.002,1453494603,"201051344000651","219011344069620",18.63,-2.00,0,297.87,302.07,3.3,1.2,0.000,313481.4,313481.4,18048,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494633,52234.00
01/22/2016 15:30,2,0.107,ACTIVE,211.25,337.84,59.986,1453494603,"274151322000088","219011344069620",27.49,6.00,0,333.63,340.25,3.0,0.9,0.009,570931.6,570931.6,7118,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494634,52235.00
01/22/2016 15:30,2,0.006,ALERT,211.93,375.41,59.970,1453494603,"274151322000068","219011344069620",41.83,1.50,0,297.26,397.96,0.0,0.0,0.000,478003.9,478003.9,7533,0,0,0,L,1151911521,0,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453494636,52236.00
01/22/2016 15:30,2,0.113,ACTIVE_NO_POWER,211.25,300.87,59.954,1453494603,"201051344001135","219011344069620",13.74,-0.50,0,298.17,302.98,1.6,0.0,0.000,309906.0,309906.0,18039,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494637,52237.00
01/22/2016 15:30,2,0.086,ALERT,212.61,304.48,59.996,1453494603,"201051344000594","219011344069620",32.78,-2.00,0,294.56,317.10,2.9,0.9,0.000,315806.2,315806.2,13436,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453494639,52238.00
01/22/2016 15:30,2,0.189,ACTIVE,211.48,300.57,59.928,1453494603,"201051344001203","219011344069620",18.83,-1.00,0,298.47,304.18,3.6,1.6,0.000,316421.2,316421.2,18036,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494640,52239.00
01/22/2016 15:30,2,0.068,ACTIVE_NO_POWER,211.25,300.57,60.012,1453494603,"274151322000054","219011344069620",22.80,3.70,0,298.17,302.37,1.6,0.0,0.000,583286.7,583286.7,7128,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494641,52240.00
01/22/2016 15:30,2,0.000,ALERT,213.06,303.28,59.991,1453494603,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,305032.9,305032.9,13415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453494643,52241.00
01/22/2016 15:30,2,0.217,ACTIVE,211.48,300.87,59.996,1453494603,"201051344001093","219011344069620",23.06,0.00,0,298.47,302.07,5.1,3.0,0.000,315027.2,315027.2,18005,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494644,52242.00
01/22/2016 15:30,2,0.668,ACTIVE,212.61,364.59,59.996,1453494603,"201051344000900","219011344069620",33.54,-0.50,0,336.64,376.92,22.8,20.0,0.168,318995.6,318995.6,13243,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494644,52243.00
01/22/2016 15:30,2,0.676,ACTIVE,213.06,351.97,59.981,1453494603,"201051344000648","219011344069620",32.40,-1.50,0,334.84,370.30,22.2,19.5,0.141,312581.2,312581.2,13333,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494645,52244.00
01/22/2016 15:30,2,0.672,ACTIVE,213.06,382.03,60.002,1453494603,"201051344000569","219011344069620",35.46,1.00,0,335.14,391.34,24.2,21.5,0.164,320549.3,320549.3,13178,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494646,52245.00
01/22/2016 15:30,2,0.145,ACTIVE,212.83,303.88,60.007,1453494603,"201051344000983","219011344069620",22.22,-1.50,0,302.07,306.28,3.3,1.2,0.000,314969.1,314969.1,13329,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494647,52246.00
01/22/2016 15:30,2,0.047,ALERT,212.83,303.58,59.981,1453494603,"201051344001158","219011344069620",22.11,-2.50,0,301.17,305.68,1.3,0.0,0.000,309937.3,309937.3,13444,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453494649,52247.00
01/22/2016 15:30,2,0.711,ACTIVE,213.51,346.56,59.975,1453494603,"201051344000576","219011344069620",31.67,-1.00,0,334.54,364.89,22.8,20.1,0.150,313715.0,313715.0,13260,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494650,52248.00
01/22/2016 15:30,2,0.113,ACTIVE,211.70,337.84,59.981,1453494603,"274151322000087","219011344069620",29.20,5.00,0,315.00,353.77,3.4,1.3,0.000,558435.5,558435.5,7152,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453494651,52249.00
01/22/2016 15:45,2,0.406,ACTIVE,213.51,361.59,59.954,1453495503,"201051344000645","219011344069620",33.56,-0.50,0,336.94,378.72,13.8,11.4,0.062,313740.6,313740.6,13294,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495504,52250.00
01/22/2016 15:45,2,0.096,ACTIVE,212.16,338.14,59.965,1453495503,"274151322000085","219011344069620",28.77,3.70,0,298.17,345.96,2.8,0.8,0.000,585961.4,585961.4,7147,0,0,0,L,1151911521,0,122.01,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495505,52251.00
01/22/2016 15:45,2,0.000,ALERT,213.74,303.88,59.996,1453495503,"201051344000633","219011344069620",0.00,-2.50,0,299.67,306.58,0.0,0.0,0.000,305771.7,305771.7,13449,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453495507,52252.00
01/22/2016 15:45,2,0.104,ALERT,213.29,304.18,59.959,1453495503,"201051344000469","219011344069620",32.18,-3.50,0,300.87,306.58,3.5,1.4,0.000,307251.3,307251.3,13411,0,0,0,L,1122011218,0,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453495509,52253.00
01/22/2016 15:45,2,0.125,ALERT,211.48,300.87,59.975,1453495503,"201051344000646","219011344069620",15.19,-1.00,0,298.47,302.98,1.9,0.0,0.000,311567.8,311567.8,18044,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1453495510,52254.00
01/22/2016 15:45,2,0.090,ACTIVE_NO_POWER,211.70,300.57,59.986,1453495503,"274151322000052","219011344069620",20.93,0.50,0,297.87,303.28,1.9,0.0,0.000,593733.0,593733.0,7229,0,0,0,L,1151911521,0,120.65,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495511,52255.00
01/22/2016 15:45,2,0.133,ACTIVE,211.93,301.47,60.007,1453495503,"201051344000585","219011344069620",17.81,-0.50,0,298.47,302.98,2.4,0.4,0.000,316492.5,316492.5,18036,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495512,52256.00
01/22/2016 15:45,2,0.693,ACTIVE,211.93,354.07,59.944,1453495503,"201051344001230","219011344069620",32.46,2.50,0,333.33,368.20,22.8,20.1,0.155,315195.0,315195.0,18028,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495513,52257.00
01/22/2016 15:45,2,0.193,ACTIVE,212.38,301.77,59.991,1453495503,"201051344000582","219011344069620",18.45,-1.50,0,299.97,303.88,3.6,1.6,0.000,309708.9,309708.9,18024,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495514,52258.00
01/22/2016 15:45,2,0.170,ACTIVE,211.48,301.17,59.949,1453495503,"201051344000955","219011344069620",17.61,0.00,0,299.07,303.28,3.0,1.0,0.000,319044.2,319044.2,18014,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495515,52259.00
01/22/2016 15:45,2,0.113,ACTIVE,211.93,338.44,59.975,1453495503,"274151322000094","219011344069620",29.96,2.50,0,335.14,341.45,3.5,1.4,0.013,477777.7,477777.7,7496,0,0,0,L,1151911521,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495516,52260.00
01/22/2016 15:45,2,0.096,ALERT,213.29,304.78,59.949,1453495503,"201051344000579","219011344069620",31.03,-1.50,0,302.37,307.18,3.0,1.0,0.000,320406.0,320406.0,13422,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453495518,52261.00
01/22/2016 15:45,2,0.191,ALERT,211.48,301.77,59.922,1453495503,"201051344000890","219011344069620",23.97,1.00,0,299.67,351.37,4.7,2.6,0.000,317211.7,317211.7,18063,0,0,0,L,1122011218,0,121.78,120.65,0002,0,0,0,0,0,0,0,18,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495519,52262.00
01/22/2016 15:45,2,0.172,ACTIVE,211.93,300.87,59.959,1453495503,"201051344000438","219011344069620",19.16,-0.50,0,299.07,303.58,3.4,1.3,0.000,318993.5,318993.5,18045,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495520,52263.00
01/22/2016 15:45,2,0.205,ACTIVE,212.16,300.57,59.991,1453495503,"201051344000417","219011344069620",17.83,0.00,0,298.47,302.68,3.7,1.7,0.000,313077.0,313077.0,18119,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495521,52264.00
01/22/2016 15:45,2,0.086,ACTIVE,212.16,301.17,59.965,1453495503,"274151322000083","219011344069620",24.23,1.00,0,298.77,303.28,2.1,0.1,0.000,588041.5,588041.5,7248,0,0,0,L,1151911521,0,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495522,52265.00
01/22/2016 15:45,2,0.057,ACTIVE_NO_POWER,212.61,299.97,59.965,1453495503,"274151322000076","219011344069620",19.06,0.50,0,298.17,303.28,1.1,0.0,0.000,624651.7,624651.7,7249,0,0,0,L,1151911521,0,121.33,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495523,52266.00
01/22/2016 15:45,2,0.625,ACTIVE,213.29,358.58,59.959,1453495503,"201051344000868","219011344069620",33.06,-1.00,0,336.04,371.81,21.0,18.3,0.137,305036.4,305036.4,13317,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495524,52267.00
01/22/2016 15:45,2,0.607,ACTIVE,211.93,354.97,59.933,1453495503,"274151322000095","219011344069620",32.86,4.50,0,335.14,365.49,20.2,17.6,0.124,617637.8,617637.8,7220,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495525,52268.00
01/22/2016 15:45,2,0.068,ALERT,213.06,303.88,59.949,1453495503,"201051344000988","219011344069620",30.99,-2.50,0,299.07,306.58,2.2,0.2,0.000,304693.7,304693.7,13426,0,0,0,L,1122011218,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453495527,52269.00
01/22/2016 15:45,2,0.135,ACTIVE,211.70,300.27,59.901,1453495503,"201051344001025","219011344069620",19.12,-1.50,0,298.47,303.88,2.6,0.6,0.000,317093.7,317093.7,18020,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495527,52270.00
01/22/2016 15:45,2,0.166,ACTIVE,213.06,303.88,59.970,1453495503,"201051344000458","219011344069620",19.90,-0.50,0,301.77,307.18,3.4,1.3,0.000,314829.4,314829.4,13405,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495529,52271.00
01/22/2016 15:45,2,0.826,ACTIVE,213.96,344.45,59.944,1453495503,"201051344000853","219011344069620",21.75,-1.00,0,335.74,352.87,18.2,15.7,0.128,312423.2,312423.2,13276,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495530,52272.00
01/22/2016 15:45,2,0.613,ACTIVE,212.38,340.55,59.891,1453495503,"201051344000685","219011344069620",21.81,1.00,0,331.83,347.46,13.6,11.2,0.093,318676.1,318676.1,18023,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495531,52273.00
01/22/2016 15:45,2,0.646,ACTIVE,211.93,340.25,59.981,1453495503,"201051344000917","219011344069620",21.17,1.50,0,330.93,347.16,13.9,11.5,0.088,316437.3,316437.3,17999,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495532,52274.00
01/22/2016 15:45,2,0.793,ACTIVE,212.38,361.89,59.954,1453495503,"201051344001145","219011344069620",33.24,2.00,0,334.24,375.71,26.8,23.9,0.194,320039.8,320039.8,17979,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495533,52275.00
01/22/2016 15:45,2,0.178,ACTIVE,212.16,300.57,60.023,1453495503,"201051344000651","219011344069620",19.34,-2.00,0,298.47,302.98,3.5,1.4,0.000,313481.7,313481.7,18049,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495534,52276.00
01/22/2016 15:45,2,0.109,ACTIVE,211.70,337.84,59.959,1453495503,"274151322000088","219011344069620",27.87,6.00,0,329.13,345.06,3.1,1.1,0.009,570931.8,570931.8,7119,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495535,52277.00
01/22/2016 15:45,2,0.006,ALERT,212.38,345.96,59.965,1453495503,"274151322000068","219011344069620",42.00,1.50,0,297.57,405.17,0.0,0.0,0.000,478003.9,478003.9,7535,0,0,0,L,1151911521,0,121.55,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453495536,52278.00
01/22/2016 15:45,2,0.117,ALERT,211.70,301.17,59.986,1453495503,"201051344001135","219011344069620",15.41,-1.00,0,299.07,303.88,1.9,0.0,0.000,309906.0,309906.0,18040,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1453495538,52279.00
01/22/2016 15:45,2,0.088,ALERT,212.83,304.48,59.981,1453495503,"201051344000594","219011344069620",32.92,-2.00,0,294.86,316.80,3.0,0.9,0.000,315806.5,315806.5,13438,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453495540,52280.00
01/22/2016 15:45,2,0.174,ACTIVE,212.16,300.87,59.991,1453495503,"201051344001203","219011344069620",20.69,-1.00,0,298.77,304.78,3.6,1.6,0.000,316421.5,316421.5,18037,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495541,52281.00
01/22/2016 15:45,2,0.070,ACTIVE_NO_POWER,211.70,300.87,59.954,1453495503,"274151322000054","219011344069620",23.06,3.70,0,298.47,302.98,1.6,0.0,0.000,583286.7,583286.7,7129,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495542,52282.00
01/22/2016 15:45,2,0.000,ALERT,213.51,303.58,59.965,1453495503,"201051344000867","219011344069620",0.00,-2.50,0,300.87,306.88,0.0,0.0,0.000,305032.9,305032.9,13417,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453495544,52283.00
01/22/2016 15:45,2,0.246,ACTIVE,211.93,301.17,59.965,1453495503,"201051344001093","219011344069620",20.95,0.00,0,299.07,302.98,5.2,3.1,0.000,315027.9,315027.9,18006,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495545,52284.00
01/22/2016 15:45,2,0.705,ACTIVE,213.29,367.30,59.944,1453495503,"201051344000900","219011344069620",33.81,-1.00,0,336.64,379.62,24.2,21.4,0.186,319000.6,319000.6,13244,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495546,52285.00
01/22/2016 15:45,2,0.717,ACTIVE,213.51,351.97,59.944,1453495503,"201051344000648","219011344069620",32.32,-1.50,0,335.14,367.60,23.5,20.8,0.150,312586.0,312586.0,13334,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495547,52286.00
01/22/2016 15:45,2,0.707,ACTIVE,213.51,382.63,59.949,1453495503,"201051344000569","219011344069620",35.52,1.00,0,335.14,393.45,25.4,22.6,0.172,320554.7,320554.7,13179,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495548,52287.00
01/22/2016 15:45,2,0.150,ACTIVE,213.06,304.18,59.959,1453495503,"201051344000983","219011344069620",22.11,-1.50,0,302.07,306.88,3.4,1.4,0.000,314969.4,314969.4,13330,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495548,52288.00
01/22/2016 15:45,2,0.049,ALERT,213.29,303.58,59.949,1453495503,"201051344001158","219011344069620",30.30,-3.00,0,300.87,306.58,1.6,0.0,0.000,309937.3,309937.3,13446,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453495550,52289.00
01/22/2016 15:45,2,0.748,ACTIVE,213.96,347.46,59.981,1453495503,"201051344000576","219011344069620",31.77,-1.00,0,334.84,364.89,24.1,21.3,0.159,313720.0,313720.0,13261,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495551,52290.00
01/22/2016 15:45,2,0.119,ACTIVE,212.16,337.54,59.959,1453495503,"274151322000087","219011344069620",29.42,5.50,0,312.29,355.28,3.5,1.5,0.004,558435.8,558435.8,7153,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453495552,52291.00
01/22/2016 16:00,2,0.275,ACTIVE,213.06,367.60,59.981,1453496403,"201051344000645","219011344069620",34.41,-0.50,0,336.94,378.72,9.7,7.5,0.035,313742.8,313742.8,13295,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496404,52292.00
01/22/2016 16:00,2,0.074,ALERT,211.25,299.07,59.996,1453496403,"274151322000085","219011344069620",23.64,3.00,0,298.17,340.55,1.8,0.0,0.000,585961.5,585961.5,7148,0,0,0,L,1151911521,0,121.55,122.01,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496406,52293.00
01/22/2016 16:00,2,0.000,ALERT,213.29,302.07,59.996,1453496403,"201051344000633","219011344069620",0.00,-3.00,0,299.37,306.28,0.0,0.0,0.000,305771.7,305771.7,13451,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453496408,52294.00
01/22/2016 16:00,2,0.104,ALERT,212.83,302.37,59.965,1453496403,"201051344000469","219011344069620",31.05,-4.00,0,300.27,306.28,3.3,1.2,0.000,307251.7,307251.7,13413,0,0,0,L,1122011218,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496410,52295.00
01/22/2016 16:00,2,0.057,ALERT,211.70,300.27,59.981,1453496403,"201051344000646","219011344069620",30.06,-2.00,0,298.17,302.98,1.8,0.0,0.000,311567.8,311567.8,18046,0,0,0,L,1122011218,0,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496412,52296.00
01/22/2016 16:00,2,0.041,ALERT,211.03,298.47,59.981,1453496403,"274151322000052","219011344069620",30.73,0.50,0,297.57,302.98,0.0,0.0,0.000,593733.0,593733.0,7230,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1453496413,52297.00
01/22/2016 16:00,2,0.062,ALERT,211.93,300.57,60.002,1453496403,"201051344000585","219011344069620",31.77,-1.50,0,298.47,308.99,2.0,0.1,0.000,316492.6,316492.6,18037,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496415,52298.00
01/22/2016 16:00,2,0.510,ACTIVE,211.70,340.85,59.991,1453496403,"201051344001230","219011344069620",31.25,1.50,0,331.53,367.60,16.1,13.7,0.097,315199.1,315199.1,18029,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496416,52299.00
01/22/2016 16:00,2,0.146,ACTIVE,212.38,301.17,60.007,1453496403,"201051344000582","219011344069620",14.73,-2.50,0,299.67,303.88,2.2,0.2,0.000,309709.1,309709.1,18025,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496417,52300.00
01/22/2016 16:00,2,0.098,ALERT,211.48,300.27,59.991,1453496403,"201051344000955","219011344069620",31.11,-1.00,0,298.47,302.98,3.1,1.1,0.000,319044.4,319044.4,18015,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496419,52301.00
01/22/2016 16:00,2,0.092,ACTIVE,211.25,337.54,59.991,1453496403,"274151322000094","219011344069620",29.26,2.50,0,335.14,341.15,2.7,0.7,0.009,477777.9,477777.9,7497,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496420,52302.00
01/22/2016 16:00,2,0.094,ALERT,212.61,302.68,59.991,1453496403,"201051344000579","219011344069620",29.90,-2.00,0,302.07,306.88,2.9,0.8,0.000,320406.2,320406.2,13424,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496422,52303.00
01/22/2016 16:00,2,0.186,ALERT,211.48,300.57,59.996,1453496403,"201051344000890","219011344069620",23.30,0.00,0,299.67,357.38,4.4,2.3,0.000,317212.3,317212.3,18065,0,0,0,L,1122011218,0,121.78,120.65,0002,-0,0,0,0,0,0,0,10,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496424,52304.00
01/22/2016 16:00,2,0.102,ALERT,211.70,299.97,59.917,1453496403,"201051344000438","219011344069620",32.90,-1.00,0,293.96,326.12,3.4,1.4,0.000,318993.7,318993.7,18046,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1453496426,52305.00
01/22/2016 16:00,2,0.143,ALERT,211.93,299.67,59.944,1453496403,"201051344000417","219011344069620",30.63,-1.00,0,298.17,302.37,4.4,2.4,0.000,313077.6,313077.6,18120,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496428,52306.00
01/22/2016 16:00,2,0.064,ACTIVE_NO_POWER,211.03,299.07,59.986,1453496403,"274151322000083","219011344069620",20.97,1.00,0,298.17,302.68,1.4,0.0,0.000,588041.5,588041.5,7249,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496429,52307.00
01/22/2016 16:00,2,0.018,ALERT,211.93,298.77,59.996,1453496403,"274151322000076","219011344069620",30.43,0.00,0,297.57,302.98,0.0,0.0,0.000,624651.7,624651.7,7250,0,0,0,L,1151911521,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496431,52308.00
01/22/2016 16:00,2,0.445,ACTIVE,212.83,354.67,59.986,1453496403,"201051344000868","219011344069620",32.78,-1.50,0,334.84,370.90,14.8,12.4,0.080,305040.0,305040.0,13318,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496432,52309.00
01/22/2016 16:00,2,0.400,ACTIVE,211.25,351.67,60.002,1453496403,"274151322000095","219011344069620",32.34,4.00,0,335.14,365.19,13.2,10.8,0.075,617641.1,617641.1,7221,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496432,52310.00
01/22/2016 16:00,2,0.068,ALERT,212.61,302.68,59.975,1453496403,"201051344000988","219011344069620",29.82,-3.00,0,298.77,305.68,2.1,0.1,0.000,304693.8,304693.8,13428,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496434,52311.00
01/22/2016 16:00,2,0.078,ALERT,211.25,299.37,59.959,1453496403,"201051344001025","219011344069620",31.35,-2.00,0,297.87,308.39,2.5,0.5,0.000,317093.7,317093.7,18021,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1453496436,52312.00
01/22/2016 16:00,2,0.107,ALERT,212.61,302.68,59.975,1453496403,"201051344000458","219011344069620",31.71,-1.50,0,301.47,306.88,3.5,1.5,0.000,314829.6,314829.6,13406,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1453496438,52313.00
01/22/2016 16:00,2,0.592,ACTIVE,213.51,341.75,59.975,1453496403,"201051344000853","219011344069620",21.33,-1.00,0,336.04,353.47,12.8,10.4,0.080,312426.3,312426.3,13277,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496439,52314.00
01/22/2016 16:00,2,0.477,ACTIVE,212.16,338.14,60.018,1453496403,"201051344000685","219011344069620",21.39,0.00,0,332.43,348.36,10.4,8.1,0.053,318678.4,318678.4,18024,0,0,0,L,1122011218,0,122.68,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496440,52315.00
01/22/2016 16:00,2,0.471,ACTIVE,211.93,338.14,60.023,1453496403,"201051344000917","219011344069620",21.53,1.00,0,330.63,347.76,10.3,8.0,0.053,316439.5,316439.5,18000,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496440,52316.00
01/22/2016 16:00,2,0.562,ACTIVE,211.93,357.68,59.970,1453496403,"201051344001145","219011344069620",33.02,0.50,0,334.84,376.01,18.9,16.3,0.124,320044.6,320044.6,17980,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496441,52317.00
01/22/2016 16:00,2,0.096,ALERT,211.70,299.37,59.959,1453496403,"201051344000651","219011344069620",30.87,-3.00,0,297.87,302.68,3.0,1.0,0.000,313481.9,313481.9,18050,0,0,0,L,1122011218,0,122.01,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496443,52318.00
01/22/2016 16:00,2,0.078,ACTIVE,211.03,336.64,59.970,1453496403,"274151322000088","219011344069620",26.82,5.50,0,332.13,342.05,2.1,0.1,0.000,570931.9,570931.9,7120,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496444,52319.00
01/22/2016 16:00,2,0.000,ALERT,211.70,298.17,59.981,1453496403,"274151322000068","219011344069620",0.00,1.00,0,296.96,404.57,0.0,0.0,0.000,478003.9,478003.9,7537,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1453496446,52320.00
01/22/2016 16:00,2,0.057,ALERT,211.48,300.27,60.002,1453496403,"201051344001135","219011344069620",30.85,-1.50,0,298.47,303.58,1.8,0.0,0.000,309906.0,309906.0,18042,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496448,52321.00
01/22/2016 16:00,2,0.088,ALERT,212.38,302.68,59.975,1453496403,"201051344000594","219011344069620",31.97,-2.50,0,294.26,316.20,2.9,0.9,0.000,315806.7,315806.7,13440,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496449,52322.00
01/22/2016 16:00,2,0.143,ACTIVE,211.70,299.97,59.981,1453496403,"201051344001203","219011344069620",18.15,-2.00,0,298.17,304.78,2.6,0.6,0.000,316421.8,316421.8,18038,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496450,52323.00
01/22/2016 16:00,2,0.057,ACTIVE_NO_POWER,211.03,299.67,59.986,1453496403,"274151322000054","219011344069620",20.06,3.00,0,297.57,302.68,1.2,0.0,0.000,583286.7,583286.7,7130,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496452,52324.00
01/22/2016 16:00,2,0.000,ALERT,213.06,302.07,59.954,1453496403,"201051344000867","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,305032.9,305032.9,13419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453496453,52325.00
01/22/2016 16:00,2,0.209,ACTIVE,211.70,299.97,59.996,1453496403,"201051344001093","219011344069620",20.16,-0.50,0,298.77,302.68,4.3,2.2,0.000,315028.6,315028.6,18007,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496454,52326.00
01/22/2016 16:00,2,0.465,ACTIVE,212.61,367.30,60.023,1453496403,"201051344000900","219011344069620",33.93,-1.00,0,336.04,378.72,16.0,13.5,0.119,319004.8,319004.8,13245,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496455,52327.00
01/22/2016 16:00,2,0.529,ACTIVE,213.06,346.86,59.981,1453496403,"201051344000648","219011344069620",31.95,-2.00,0,334.24,369.40,17.1,14.6,0.097,312590.2,312590.2,13335,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496456,52328.00
01/22/2016 16:00,2,0.527,ACTIVE,213.06,370.60,59.975,1453496403,"201051344000569","219011344069620",34.47,0.50,0,334.24,393.15,18.4,15.9,0.102,320559.3,320559.3,13180,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496457,52329.00
01/22/2016 16:00,2,0.125,ACTIVE,212.61,302.37,59.986,1453496403,"201051344000983","219011344069620",16.60,-2.00,0,301.47,306.28,2.1,0.1,0.000,314969.5,314969.5,13331,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496458,52330.00
01/22/2016 16:00,2,0.000,ALERT,212.83,302.37,59.996,1453496403,"201051344001158","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,309937.3,309937.3,13448,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453496460,52331.00
01/22/2016 16:00,2,0.555,ACTIVE,213.29,345.06,59.970,1453496403,"201051344000576","219011344069620",31.69,-1.50,0,334.24,362.19,17.8,15.3,0.097,313724.3,313724.3,13262,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496461,52332.00
01/22/2016 16:00,2,0.096,ALERT,211.25,298.47,59.991,1453496403,"274151322000087","219011344069620",23.34,4.00,0,297.26,352.57,2.3,0.3,0.000,558436.0,558436.0,7154,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453496463,52333.00
01/22/2016 16:15,2,0.236,ACTIVE,213.51,339.95,59.954,1453497303,"201051344000645","219011344069620",31.19,-1.00,0,336.94,373.01,7.5,5.3,0.018,313744.3,313744.3,13296,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497304,52334.00
01/22/2016 16:15,2,0.061,ACTIVE_NO_POWER,211.70,299.67,60.002,1453497303,"274151322000085","219011344069620",21.03,2.00,0,297.57,302.68,1.3,0.0,0.000,585961.5,585961.5,7150,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497305,52335.00
01/22/2016 16:15,2,0.000,ALERT,213.29,302.37,59.959,1453497303,"201051344000633","219011344069620",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,305771.7,305771.7,13453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453497307,52336.00
01/22/2016 16:15,2,0.104,ALERT,212.83,302.37,59.996,1453497303,"201051344000469","219011344069620",30.04,-4.00,0,299.07,305.08,3.2,1.2,0.000,307252.0,307252.0,13415,0,0,0,L,1122011218,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497309,52337.00
01/22/2016 16:15,2,0.059,ALERT,211.70,300.27,60.018,1453497303,"201051344000646","219011344069620",28.94,-2.00,0,297.87,302.07,1.8,0.0,0.000,311567.8,311567.8,18048,0,0,0,L,1122011218,0,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497310,52338.00
01/22/2016 16:15,2,0.041,ALERT,211.03,299.07,59.954,1453497303,"274151322000052","219011344069620",29.88,0.00,0,297.26,303.28,0.0,0.0,0.000,593733.0,593733.0,7232,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497312,52339.00
01/22/2016 16:15,2,0.066,ALERT,211.93,300.57,59.944,1453497303,"201051344000585","219011344069620",28.96,-1.50,0,297.87,308.09,1.9,0.0,0.000,316492.6,316492.6,18039,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497314,52340.00
01/22/2016 16:15,2,0.383,ACTIVE,211.93,350.17,59.981,1453497303,"201051344001230","219011344069620",32.42,1.00,0,331.23,360.69,12.6,10.2,0.057,315201.9,315201.9,18030,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497315,52341.00
01/22/2016 16:15,2,0.088,ALERT,212.38,301.47,59.986,1453497303,"201051344000582","219011344069620",30.93,-3.00,0,299.07,302.98,2.8,0.8,0.000,309709.2,309709.2,18026,0,0,0,L,1122011218,0,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497317,52342.00
01/22/2016 16:15,2,0.102,ALERT,211.48,300.27,60.002,1453497303,"201051344000955","219011344069620",30.26,-1.50,0,298.17,302.37,3.1,1.1,0.000,319044.6,319044.6,18017,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497319,52343.00
01/22/2016 16:15,2,0.109,ACTIVE,211.70,337.24,59.965,1453497303,"274151322000094","219011344069620",22.90,2.50,0,328.82,344.15,2.5,0.5,0.009,477778.0,477778.0,7498,0,0,0,L,1151911521,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497319,52344.00
01/22/2016 16:15,2,0.000,ALERT,213.06,303.28,59.907,1453497303,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,320406.3,320406.3,13426,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1453497321,52345.00
01/22/2016 16:15,2,0.182,ACTIVE,211.70,301.17,59.970,1453497303,"201051344000890","219011344069620",22.58,-0.50,0,298.47,305.98,4.2,2.1,0.000,317212.9,317212.9,18067,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497322,52346.00
01/22/2016 16:15,2,0.102,ALERT,211.93,300.27,59.991,1453497303,"201051344000438","219011344069620",32.22,-1.50,0,293.06,325.82,3.4,1.3,0.000,318994.0,318994.0,18048,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497324,52347.00
01/22/2016 16:15,2,0.143,ALERT,212.38,300.27,59.949,1453497303,"201051344000417","219011344069620",29.68,-1.50,0,297.26,301.77,4.3,2.2,0.000,313078.1,313078.1,18122,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497326,52348.00
01/22/2016 16:15,2,0.053,ACTIVE_NO_POWER,211.70,300.27,60.018,1453497303,"274151322000083","219011344069620",15.64,0.50,0,297.57,303.28,0.8,0.0,0.000,588041.5,588041.5,7250,0,0,0,L,1151911521,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497327,52349.00
01/22/2016 16:15,2,0.018,ALERT,212.16,300.27,60.002,1453497303,"274151322000076","219011344069620",29.22,-0.50,0,297.26,302.68,0.0,0.0,0.000,624651.7,624651.7,7252,0,0,0,L,1151911521,0,121.33,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497329,52350.00
01/22/2016 16:15,2,0.350,ACTIVE,213.06,351.67,59.991,1453497303,"201051344000868","219011344069620",32.56,-1.50,0,335.14,362.79,11.6,9.2,0.049,305042.5,305042.5,13319,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497330,52351.00
01/22/2016 16:15,2,0.301,ACTIVE,211.70,343.25,59.975,1453497303,"274151322000095","219011344069620",31.63,3.70,0,334.84,356.18,9.7,7.4,0.053,617643.3,617643.3,7222,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497331,52352.00
01/22/2016 16:15,2,0.000,ALERT,212.61,302.98,59.981,1453497303,"201051344000988","219011344069620",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,304693.8,304693.8,13430,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1453497333,52353.00
01/22/2016 16:15,2,0.078,ALERT,211.70,299.97,59.975,1453497303,"201051344001025","219011344069620",30.53,-2.50,0,297.57,302.68,2.4,0.4,0.000,317093.8,317093.8,18023,0,0,0,L,1122011218,0,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497334,52354.00
01/22/2016 16:15,2,0.105,ALERT,212.83,302.98,59.991,1453497303,"201051344000458","219011344069620",30.89,-1.50,0,300.27,305.98,3.4,1.3,0.000,314829.9,314829.9,13408,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497336,52355.00
01/22/2016 16:15,2,0.482,ACTIVE,213.74,341.45,59.975,1453497303,"201051344000853","219011344069620",21.11,-1.50,0,335.14,348.66,10.3,8.0,0.053,312428.5,312428.5,13278,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497337,52356.00
01/22/2016 16:15,2,0.379,ACTIVE,212.16,338.44,59.933,1453497303,"201051344000685","219011344069620",20.95,0.00,0,331.83,344.45,8.1,5.9,0.035,318680.0,318680.0,18025,0,0,0,L,1122011218,0,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497338,52357.00
01/22/2016 16:15,2,0.395,ACTIVE,211.93,337.84,59.996,1453497303,"201051344000917","219011344069620",19.84,0.50,0,330.03,344.76,8.0,5.7,0.040,316441.2,316441.2,18001,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497339,52358.00
01/22/2016 16:15,2,0.439,ACTIVE,212.16,348.36,59.996,1453497303,"201051344001145","219011344069620",32.12,0.00,0,334.24,368.80,14.3,11.9,0.088,320047.9,320047.9,17981,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497340,52359.00
01/22/2016 16:15,2,0.096,ALERT,211.93,299.67,59.986,1453497303,"201051344000651","219011344069620",29.92,-3.50,0,297.57,301.77,3.0,0.9,0.000,313482.1,313482.1,18052,0,0,0,L,1122011218,0,122.23,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497342,52360.00
01/22/2016 16:15,2,0.061,ALERT,211.25,299.37,59.975,1453497303,"274151322000088","219011344069620",22.98,3.70,0,297.26,338.14,1.4,0.0,0.000,570931.9,570931.9,7121,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497344,52361.00
01/22/2016 16:15,2,0.000,ALERT,212.16,298.77,59.965,1453497303,"274151322000068","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,478003.9,478003.9,7539,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453497346,52362.00
01/22/2016 16:15,2,0.057,ALERT,211.48,300.57,60.002,1453497303,"201051344001135","219011344069620",29.94,-2.00,0,298.17,302.68,1.8,0.0,0.000,309906.0,309906.0,18044,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497348,52363.00
