ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 16:15,2,0.000,ALERT,212.38,303.28,59.986,1453497303,"201051344000594","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,315806.7,315806.7,13442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1453497349,52364.00
01/22/2016 16:15,2,0.066,ALERT,211.93,300.27,60.002,1453497303,"201051344001203","219011344069620",31.11,-2.00,0,298.17,303.58,2.1,0.1,0.000,316421.8,316421.8,18039,0,0,0,L,1122011218,0,122.23,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1453497351,52365.00
01/22/2016 16:15,2,0.049,ACTIVE_NO_POWER,211.25,299.67,59.933,1453497303,"274151322000054","219011344069620",15.47,2.50,0,297.57,302.98,0.8,0.0,0.000,583286.7,583286.7,7131,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497352,52366.00
01/22/2016 16:15,2,0.000,ALERT,212.83,302.37,59.991,1453497303,"201051344000867","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,305032.9,305032.9,13421,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453497354,52367.00
01/22/2016 16:15,2,0.199,ACTIVE,211.93,300.27,59.986,1453497303,"201051344001093","219011344069620",15.94,-1.00,0,297.87,302.07,3.2,1.2,0.000,315028.9,315028.9,18008,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497355,52368.00
01/22/2016 16:15,2,0.367,ACTIVE,212.83,354.67,59.965,1453497303,"201051344000900","219011344069620",32.80,-1.50,0,335.74,375.11,12.2,9.9,0.080,319007.5,319007.5,13246,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497356,52369.00
01/22/2016 16:15,2,0.412,ACTIVE,213.06,344.45,59.975,1453497303,"201051344000648","219011344069620",31.83,-2.00,0,335.74,362.49,13.3,10.9,0.062,312593.3,312593.3,13336,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497357,52370.00
01/22/2016 16:15,2,0.416,ACTIVE,213.06,372.11,59.981,1453497303,"201051344000569","219011344069620",34.61,0.00,0,334.84,386.83,14.7,12.2,0.075,320562.6,320562.6,13181,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497358,52371.00
01/22/2016 16:15,2,0.062,ALERT,212.61,302.98,60.012,1453497303,"201051344000983","219011344069620",32.86,-2.50,0,300.57,319.21,2.1,0.2,0.000,314969.6,314969.6,13332,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453497359,52372.00
01/22/2016 16:15,2,0.000,ALERT,212.83,302.98,59.917,1453497303,"201051344001158","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,309937.3,309937.3,13450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453497361,52373.00
01/22/2016 16:15,2,0.432,ACTIVE,213.29,341.75,59.938,1453497303,"201051344000576","219011344069620",31.39,-2.00,0,335.44,362.49,13.7,11.3,0.062,313727.5,313727.5,13263,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497362,52374.00
01/22/2016 16:15,2,0.074,ACTIVE_NO_POWER,211.48,299.07,59.991,1453497303,"274151322000087","219011344069620",20.63,3.30,0,296.66,301.77,1.6,0.0,0.000,558436.0,558436.0,7156,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453497363,52375.00
01/22/2016 16:30,2,0.219,ACTIVE,213.29,339.04,59.970,1453498203,"201051344000645","219011344069620",26.52,-1.50,0,335.44,352.57,5.9,3.8,0.009,313745.4,313745.4,13297,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498204,52376.00
01/22/2016 16:30,2,0.018,ALERT,211.70,299.37,59.959,1453498203,"274151322000085","219011344069620",32.52,1.50,0,297.26,313.50,0.0,0.0,0.000,585961.5,585961.5,7151,0,0,0,L,1151911521,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1453498206,52377.00
01/22/2016 16:30,2,0.000,ALERT,213.51,302.68,59.986,1453498203,"201051344000633","219011344069620",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,305771.7,305771.7,13455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453498208,52378.00
01/22/2016 16:30,2,0.000,ALERT,212.83,302.68,59.991,1453498203,"201051344000469","219011344069620",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,307252.0,307252.0,13417,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1453498209,52379.00
01/22/2016 16:30,2,0.000,ALERT,211.25,299.97,59.986,1453498203,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,311567.8,311567.8,18050,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1453498211,52380.00
01/22/2016 16:30,2,0.000,ALERT,211.03,299.67,59.986,1453498203,"274151322000052","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,593733.0,593733.0,7234,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498213,52381.00
01/22/2016 16:30,2,0.000,ALERT,211.70,300.57,59.991,1453498203,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,316492.6,316492.6,18041,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498215,52382.00
01/22/2016 16:30,2,0.301,ACTIVE,211.70,336.64,59.949,1453498203,"201051344001230","219011344069620",30.57,0.00,0,332.73,358.28,9.4,7.1,0.031,315204.0,315204.0,18031,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498216,52383.00
01/22/2016 16:30,2,0.090,ALERT,212.16,301.17,59.970,1453498203,"201051344000582","219011344069620",24.15,-3.50,0,299.37,303.28,2.4,0.3,0.000,309709.4,309709.4,18028,0,0,0,L,1122011218,0,122.01,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498218,52384.00
01/22/2016 16:30,2,0.000,ALERT,211.25,300.27,59.975,1453498203,"201051344000955","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,319044.8,319044.8,18019,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498219,52385.00
01/22/2016 16:30,2,0.070,ACTIVE_NO_POWER,211.70,321.91,59.981,1453498203,"274151322000094","219011344069620",22.07,1.50,0,320.11,345.96,1.6,0.0,0.000,477778.0,477778.0,7499,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498220,52386.00
01/22/2016 16:30,2,0.000,ALERT,212.61,302.98,59.965,1453498203,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,320406.3,320406.3,13428,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453498222,52387.00
01/22/2016 16:30,2,0.168,ACTIVE,211.48,300.57,59.986,1453498203,"201051344000890","219011344069620",19.64,-1.00,0,299.37,303.28,3.4,1.3,0.000,317213.3,317213.3,18068,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498223,52388.00
01/22/2016 16:30,2,0.102,ALERT,211.48,299.97,59.949,1453498203,"201051344000438","219011344069620",31.03,-2.00,0,293.36,310.49,3.2,1.1,0.000,318994.3,318994.3,18050,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498225,52389.00
01/22/2016 16:30,2,0.000,ALERT,211.70,299.67,59.975,1453498203,"201051344000417","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,313078.5,313078.5,18124,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498227,52390.00
01/22/2016 16:30,2,0.018,ALERT,211.25,299.97,59.970,1453498203,"274151322000083","219011344069620",32.96,0.00,0,297.57,324.32,0.0,0.0,0.000,588041.5,588041.5,7251,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498229,52391.00
01/22/2016 16:30,2,0.000,ALERT,211.93,299.07,59.949,1453498203,"274151322000076","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,624651.7,624651.7,7254,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1453498231,52392.00
01/22/2016 16:30,2,0.270,ACTIVE,212.83,339.34,59.975,1453498203,"201051344000868","219011344069620",30.95,-2.50,0,335.44,357.68,8.5,6.2,0.022,305044.3,305044.3,13320,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498232,52393.00
01/22/2016 16:30,2,0.191,ACTIVE,211.48,337.54,59.970,1453498203,"274151322000095","219011344069620",31.15,3.30,0,334.24,351.37,6.1,4.0,0.027,617644.5,617644.5,7223,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498232,52394.00
01/22/2016 16:30,2,0.000,ALERT,212.61,302.37,59.981,1453498203,"201051344000988","219011344069620",0.00,-3.50,0,298.17,304.78,0.0,0.0,0.000,304693.8,304693.8,13432,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453498234,52395.00
01/22/2016 16:30,2,0.000,ALERT,211.48,299.67,59.975,1453498203,"201051344001025","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,317093.9,317093.9,18025,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498236,52396.00
01/22/2016 16:30,2,0.000,ALERT,212.61,302.68,59.970,1453498203,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,314830.2,314830.2,13410,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498238,52397.00
01/22/2016 16:30,2,0.352,ACTIVE,213.29,340.25,59.981,1453498203,"201051344000853","219011344069620",20.36,-2.00,0,335.44,347.46,7.3,5.1,0.027,312430.0,312430.0,13279,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498239,52398.00
01/22/2016 16:30,2,0.287,ACTIVE,212.16,337.84,59.975,1453498203,"201051344000685","219011344069620",20.56,-0.50,0,332.13,343.55,6.0,3.9,0.013,318681.2,318681.2,18026,0,0,0,L,1122011218,0,122.68,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498240,52399.00
01/22/2016 16:30,2,0.281,ACTIVE,211.93,337.84,59.970,1453498203,"201051344000917","219011344069620",19.96,0.00,0,330.93,343.55,5.7,3.6,0.022,316442.3,316442.3,18002,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498241,52400.00
01/22/2016 16:30,2,0.299,ACTIVE,211.93,353.17,60.012,1453498203,"201051344001145","219011344069620",32.82,-0.50,0,334.84,363.09,10.0,7.7,0.044,320050.2,320050.2,17982,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498241,52401.00
01/22/2016 16:30,2,0.000,ALERT,211.70,299.67,59.975,1453498203,"201051344000651","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,313482.3,313482.3,18054,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498243,52402.00
01/22/2016 16:30,2,0.043,ACTIVE_NO_POWER,211.03,299.07,60.012,1453498203,"274151322000088","219011344069620",18.85,2.50,0,296.96,301.17,0.8,0.0,0.000,570931.9,570931.9,7123,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498244,52403.00
01/22/2016 16:30,2,0.000,ALERT,212.16,299.07,59.970,1453498203,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,478003.9,478003.9,7541,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453498246,52404.00
01/22/2016 16:30,2,0.000,ALERT,211.48,300.57,60.023,1453498203,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,309906.0,309906.0,18046,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1453498248,52405.00
01/22/2016 16:30,2,0.000,ALERT,212.38,303.58,59.981,1453498203,"201051344000594","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,315806.7,315806.7,13444,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453498250,52406.00
01/22/2016 16:30,2,0.066,ALERT,211.48,299.97,59.996,1453498203,"201051344001203","219011344069620",29.66,-3.00,0,298.17,303.88,2.0,0.0,0.000,316421.8,316421.8,18041,0,0,0,L,1122011218,0,122.01,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498251,52407.00
01/22/2016 16:30,2,0.014,ALERT,211.25,300.27,59.991,1453498203,"274151322000054","219011344069620",32.70,1.50,0,297.26,318.00,0.0,0.0,0.000,583286.7,583286.7,7132,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498253,52408.00
01/22/2016 16:30,2,0.000,ALERT,213.06,301.77,59.996,1453498203,"201051344000867","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,305032.9,305032.9,13423,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453498255,52409.00
01/22/2016 16:30,2,0.135,ALERT,211.25,300.27,59.986,1453498203,"201051344001093","219011344069620",32.88,-1.50,0,298.17,318.30,4.6,2.5,0.000,315029.4,315029.4,18009,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1453498257,52410.00
01/22/2016 16:30,2,0.252,ACTIVE,212.38,345.06,60.028,1453498203,"201051344000900","219011344069620",31.85,-2.00,0,336.64,366.10,8.2,5.9,0.049,319009.4,319009.4,13247,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498258,52411.00
01/22/2016 16:30,2,0.312,ACTIVE,212.61,341.15,59.991,1453498203,"201051344000648","219011344069620",31.61,-2.50,0,335.14,355.28,10.1,7.8,0.031,312595.4,312595.4,13337,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498259,52412.00
01/22/2016 16:30,2,0.314,ACTIVE,212.83,360.38,59.991,1453498203,"201051344000569","219011344069620",33.52,-0.50,0,335.44,379.32,10.7,8.4,0.044,320565.1,320565.1,13182,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498260,52413.00
01/22/2016 16:30,2,0.061,ALERT,212.38,302.37,59.965,1453498203,"201051344000983","219011344069620",31.75,-3.00,0,300.87,314.70,2.0,0.0,0.000,314969.6,314969.6,13334,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453498261,52414.00
01/22/2016 16:30,2,0.000,ALERT,212.61,302.07,59.954,1453498203,"201051344001158","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,309937.3,309937.3,13452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453498263,52415.00
01/22/2016 16:30,2,0.324,ACTIVE,213.06,341.15,59.991,1453498203,"201051344000576","219011344069620",31.45,-2.50,0,334.84,348.06,10.3,8.0,0.031,313729.8,313729.8,13264,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453498264,52416.00
01/22/2016 16:30,2,0.031,ALERT,211.03,298.17,59.991,1453498203,"274151322000087","219011344069620",32.01,2.50,0,296.36,308.39,0.0,0.0,0.000,558436.0,558436.0,7157,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1453498266,52417.00
01/22/2016 16:45,2,0.205,ALERT,213.74,339.34,59.970,1453499104,"201051344000645","219011344069620",24.93,-1.50,0,300.87,342.95,5.2,3.1,0.000,313746.2,313746.2,13298,0,0,0,L,1122011218,0,122.46,122.23,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499106,52418.00
01/22/2016 16:45,2,0.018,ALERT,211.93,299.67,59.938,1453499104,"274151322000085","219011344069620",31.89,1.00,0,296.36,313.20,0.0,0.0,0.000,585961.5,585961.5,7153,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453499107,52419.00
01/22/2016 16:45,2,0.000,ALERT,213.74,302.68,60.007,1453499104,"201051344000633","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,305771.7,305771.7,13457,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453499109,52420.00
01/22/2016 16:45,2,0.000,ALERT,213.06,302.98,59.970,1453499104,"201051344000469","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,307252.0,307252.0,13419,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453499111,52421.00
01/22/2016 16:45,2,0.000,ALERT,211.48,300.57,59.970,1453499104,"201051344000646","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,311567.8,311567.8,18052,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499113,52422.00
01/22/2016 16:45,2,0.000,ALERT,211.70,299.37,60.012,1453499104,"274151322000052","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,593733.0,593733.0,7236,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499115,52423.00
01/22/2016 16:45,2,0.000,ALERT,211.93,300.87,59.970,1453499104,"201051344000585","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,316492.6,316492.6,18043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499117,52424.00
01/22/2016 16:45,2,0.248,ACTIVE,211.70,336.64,59.975,1453499104,"201051344001230","219011344069620",29.42,-0.50,0,330.63,342.95,7.4,5.2,0.022,315205.5,315205.5,18032,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499117,52425.00
01/22/2016 16:45,2,0.000,ALERT,212.16,301.47,59.970,1453499104,"201051344000582","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,309709.5,309709.5,18030,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453499119,52426.00
01/22/2016 16:45,2,0.000,ALERT,211.25,300.27,59.970,1453499104,"201051344000955","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,319044.8,319044.8,18021,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499121,52427.00
01/22/2016 16:45,2,0.000,ALERT,211.93,299.07,59.970,1453499104,"274151322000094","219011344069620",41.67,0.50,0,296.36,413.89,0.0,0.0,0.000,477778.0,477778.0,7500,0,0,0,L,1151911521,0,121.10,122.91,0002,-1,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499123,52428.00
01/22/2016 16:45,2,0.000,ALERT,213.06,303.58,59.981,1453499104,"201051344000579","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,320406.3,320406.3,13430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453499125,52429.00
01/22/2016 16:45,2,0.164,ACTIVE,211.48,300.87,59.975,1453499104,"201051344000890","219011344069620",17.91,-1.50,0,298.47,303.28,3.0,1.0,0.000,317213.6,317213.6,18069,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499126,52430.00
01/22/2016 16:45,2,0.000,ALERT,211.70,300.27,59.970,1453499104,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,318994.5,318994.5,18052,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453499127,52431.00
01/22/2016 16:45,2,0.000,ALERT,211.70,299.97,59.965,1453499104,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,313078.5,313078.5,18126,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499129,52432.00
01/22/2016 16:45,2,0.018,ALERT,211.93,300.27,59.922,1453499104,"274151322000083","219011344069620",32.22,-1.00,0,296.96,318.61,0.0,0.0,0.000,588041.5,588041.5,7253,0,0,0,L,1151911521,0,121.33,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453499131,52433.00
01/22/2016 16:45,2,0.000,ALERT,212.38,299.67,59.970,1453499104,"274151322000076","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,624651.7,624651.7,7256,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499133,52434.00
01/22/2016 16:45,2,0.230,ACTIVE,213.29,339.34,59.965,1453499104,"201051344000868","219011344069620",28.80,-2.00,0,333.93,347.16,6.8,4.6,0.013,305045.7,305045.7,13321,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499134,52435.00
01/22/2016 16:45,2,0.145,ACTIVE,211.93,337.24,59.965,1453499104,"274151322000095","219011344069620",30.20,3.00,0,333.63,342.35,4.5,2.4,0.018,617645.3,617645.3,7224,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499135,52436.00
01/22/2016 16:45,2,0.000,ALERT,212.83,303.28,59.970,1453499104,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,304693.8,304693.8,13434,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453499137,52437.00
01/22/2016 16:45,2,0.000,ALERT,211.48,299.37,59.970,1453499104,"201051344001025","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,317093.9,317093.9,18027,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499139,52438.00
01/22/2016 16:45,2,0.000,ALERT,213.06,303.28,59.954,1453499104,"201051344000458","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,314830.2,314830.2,13412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499141,52439.00
01/22/2016 16:45,2,0.281,ACTIVE,213.74,340.85,59.959,1453499104,"201051344000853","219011344069620",20.73,-2.00,0,334.54,345.36,5.9,3.8,0.018,312431.1,312431.1,13280,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499142,52440.00
01/22/2016 16:45,2,0.242,ACTIVE,212.38,337.24,59.965,1453499104,"201051344000685","219011344069620",20.67,-1.00,0,320.41,352.27,5.1,3.0,0.004,318682.0,318682.0,18027,0,0,0,L,1122011218,0,122.68,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499142,52441.00
01/22/2016 16:45,2,0.227,ACTIVE,212.16,337.24,59.981,1453499104,"201051344000917","219011344069620",20.50,-0.50,0,329.73,341.75,4.7,2.6,0.004,316443.0,316443.0,18003,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499144,52442.00
01/22/2016 16:45,2,0.260,ACTIVE,212.16,337.54,59.991,1453499104,"201051344001145","219011344069620",31.17,-1.00,0,334.54,358.58,8.2,6.0,0.031,320051.9,320051.9,17983,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499144,52443.00
01/22/2016 16:45,2,0.000,ALERT,211.93,299.67,60.018,1453499104,"201051344000651","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,313482.3,313482.3,18056,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499146,52444.00
01/22/2016 16:45,2,0.008,ALERT,211.48,299.07,59.981,1453499104,"274151322000088","219011344069620",31.75,1.50,0,296.36,308.69,0.0,0.0,0.000,570931.9,570931.9,7124,0,0,0,L,1151911521,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1453499148,52445.00
01/22/2016 16:45,2,0.000,ALERT,211.93,298.17,59.975,1453499104,"274151322000068","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,478003.9,478003.9,7543,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499150,52446.00
01/22/2016 16:45,2,0.000,ALERT,211.25,300.27,59.965,1453499104,"201051344001135","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,309906.0,309906.0,18048,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499152,52447.00
01/22/2016 16:45,2,0.000,ALERT,212.61,303.88,59.970,1453499104,"201051344000594","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,315806.7,315806.7,13446,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499153,52448.00
01/22/2016 16:45,2,0.000,ALERT,211.70,299.97,59.996,1453499104,"201051344001203","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,316421.8,316421.8,18043,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453499155,52449.00
01/22/2016 16:45,2,0.014,ALERT,211.48,299.97,59.970,1453499104,"274151322000054","219011344069620",32.01,0.50,0,296.66,313.80,0.0,0.0,0.000,583286.7,583286.7,7134,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453499157,52450.00
01/22/2016 16:45,2,0.000,ALERT,213.29,302.98,59.981,1453499104,"201051344000867","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,305032.9,305032.9,13425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453499159,52451.00
01/22/2016 16:45,2,0.137,ALERT,211.93,300.27,59.965,1453499104,"201051344001093","219011344069620",32.12,-2.00,0,297.57,314.70,4.5,2.4,0.000,315030.0,315030.0,18011,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453499161,52452.00
01/22/2016 16:45,2,0.199,ACTIVE,213.06,339.95,59.959,1453499104,"201051344000900","219011344069620",30.65,-2.00,0,335.74,351.37,6.3,4.1,0.027,319010.6,319010.6,13248,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499162,52453.00
01/22/2016 16:45,2,0.277,ACTIVE,213.51,339.65,59.996,1453499104,"201051344000648","219011344069620",30.20,-3.00,0,336.04,347.76,8.5,6.3,0.022,312597.2,312597.2,13338,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499162,52454.00
01/22/2016 16:45,2,0.264,ACTIVE,213.29,344.15,59.965,1453499104,"201051344000569","219011344069620",31.89,-1.00,0,333.03,367.60,8.5,6.3,0.022,320566.9,320566.9,13183,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499163,52455.00
01/22/2016 16:45,2,0.000,ALERT,213.06,303.28,59.944,1453499104,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,314969.6,314969.6,13336,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453499165,52456.00
01/22/2016 16:45,2,0.000,ALERT,213.29,303.28,59.965,1453499104,"201051344001158","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,309937.3,309937.3,13454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453499167,52457.00
01/22/2016 16:45,2,0.301,ACTIVE,213.74,340.85,59.970,1453499104,"201051344000576","219011344069620",29.00,-2.50,0,333.33,345.96,8.9,6.6,0.022,313731.6,313731.6,13265,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453499168,52458.00
01/22/2016 16:45,2,0.029,ALERT,211.70,298.77,59.965,1453499104,"274151322000087","219011344069620",31.37,2.00,0,295.46,307.78,0.0,0.0,0.000,558436.0,558436.0,7159,0,0,0,L,1151911521,0,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453499170,52459.00
01/22/2016 17:00,2,0.170,ALERT,213.51,303.28,59.996,1453500003,"201051344000645","219011344069620",20.42,-2.50,0,300.87,344.15,3.5,1.5,0.000,313746.8,313746.8,13300,0,0,0,L,1122011218,0,122.01,122.46,0002,-5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500005,52460.00
01/22/2016 17:00,2,0.000,ALERT,211.70,299.67,59.996,1453500003,"274151322000085","219011344069620",0.00,0.00,0,297.57,308.69,0.0,0.0,0.000,585961.5,585961.5,7155,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453500007,52461.00
01/22/2016 17:00,2,0.000,ALERT,213.51,302.68,60.023,1453500003,"201051344000633","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,305771.7,305771.7,13459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500009,52462.00
01/22/2016 17:00,2,0.000,ALERT,213.06,302.98,60.028,1453500003,"201051344000469","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,307252.0,307252.0,13421,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500011,52463.00
01/22/2016 17:00,2,0.000,ALERT,211.70,300.87,59.991,1453500003,"201051344000646","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,311567.8,311567.8,18054,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500012,52464.00
01/22/2016 17:00,2,0.000,ALERT,211.25,299.97,59.975,1453500003,"274151322000052","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,593733.0,593733.0,7238,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500014,52465.00
01/22/2016 17:00,2,0.000,ALERT,211.93,300.87,59.991,1453500003,"201051344000585","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,316492.6,316492.6,18045,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500016,52466.00
01/22/2016 17:00,2,0.189,ACTIVE,211.93,336.64,59.991,1453500003,"201051344001230","219011344069620",26.64,-1.00,0,330.33,340.55,5.1,3.0,0.004,315206.6,315206.6,18033,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500017,52467.00
01/22/2016 17:00,2,0.000,ALERT,212.16,301.47,60.002,1453500003,"201051344000582","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,309709.5,309709.5,18032,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500019,52468.00
01/22/2016 17:00,2,0.000,ALERT,211.25,300.87,60.023,1453500003,"201051344000955","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,319044.8,319044.8,18023,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500020,52469.00
01/22/2016 17:00,2,0.027,ALERT,211.48,299.07,59.986,1453500003,"274151322000094","219011344069620",17.04,-0.50,0,296.96,397.66,0.5,0.0,0.000,477778.0,477778.0,7502,0,0,0,L,1151911521,0,120.88,122.46,0002,-3,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500022,52470.00
01/22/2016 17:00,2,0.000,ALERT,212.83,303.28,59.991,1453500003,"201051344000579","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,320406.3,320406.3,13432,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500024,52471.00
01/22/2016 17:00,2,0.160,ACTIVE,211.70,301.17,60.018,1453500003,"201051344000890","219011344069620",15.72,-2.00,0,299.07,302.98,2.6,0.6,0.000,317213.7,317213.7,18070,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500025,52472.00
01/22/2016 17:00,2,0.000,ALERT,211.70,300.57,60.018,1453500003,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,318994.5,318994.5,18054,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500027,52473.00
01/22/2016 17:00,2,0.000,ALERT,211.93,300.27,59.986,1453500003,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,313078.5,313078.5,18128,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500029,52474.00
01/22/2016 17:00,2,0.000,ALERT,211.48,299.67,59.970,1453500003,"274151322000083","219011344069620",0.00,-1.00,0,297.87,308.09,0.0,0.0,0.000,588041.5,588041.5,7255,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453500031,52475.00
01/22/2016 17:00,2,0.000,ALERT,211.93,299.67,59.975,1453500003,"274151322000076","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,624651.7,624651.7,7258,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500032,52476.00
01/22/2016 17:00,2,0.174,ACTIVE,213.06,339.04,59.981,1453500003,"201051344000868","219011344069620",26.74,-2.50,0,331.53,347.46,4.7,2.6,0.004,305046.6,305046.6,13322,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500033,52477.00
01/22/2016 17:00,2,0.090,ACTIVE,211.48,336.64,59.975,1453500003,"274151322000095","219011344069620",28.96,2.50,0,334.54,340.25,2.6,0.6,0.000,617645.7,617645.7,7225,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500034,52478.00
01/22/2016 17:00,2,0.000,ALERT,212.61,302.37,59.949,1453500003,"201051344000988","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,304693.8,304693.8,13436,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500036,52479.00
01/22/2016 17:00,2,0.000,ALERT,211.48,299.67,60.018,1453500003,"201051344001025","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,317093.9,317093.9,18029,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500038,52480.00
01/22/2016 17:00,2,0.000,ALERT,212.61,302.68,59.970,1453500003,"201051344000458","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,314830.2,314830.2,13414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500040,52481.00
01/22/2016 17:00,2,0.215,ACTIVE,213.51,339.95,59.986,1453500003,"201051344000853","219011344069620",20.32,-2.00,0,334.54,345.36,4.5,2.4,0.004,312431.9,312431.9,13281,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500041,52482.00
01/22/2016 17:00,2,0.160,ALERT,211.93,300.57,59.981,1453500003,"201051344000685","219011344069620",20.97,-2.50,0,298.17,338.14,3.4,1.4,0.000,318682.4,318682.4,18028,0,0,0,L,1122011218,0,122.46,120.88,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500042,52483.00
01/22/2016 17:00,2,0.146,ALERT,211.70,299.97,59.991,1453500003,"201051344000917","219011344069620",20.87,-1.00,0,297.26,345.06,3.1,1.1,0.000,316443.5,316443.5,18004,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500044,52484.00
01/22/2016 17:00,2,0.186,ACTIVE,211.93,337.54,59.959,1453500003,"201051344001145","219011344069620",28.92,-1.50,0,332.43,345.36,5.5,3.4,0.009,320053.2,320053.2,17984,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500045,52485.00
01/22/2016 17:00,2,0.000,ALERT,211.70,299.97,59.975,1453500003,"201051344000651","219011344069620",0.00,-5.00,0,298.17,301.47,0.0,0.0,0.000,313482.3,313482.3,18058,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500047,52486.00
01/22/2016 17:00,2,0.008,ALERT,211.03,299.07,59.938,1453500003,"274151322000088","219011344069620",30.40,0.50,0,297.26,308.69,0.0,0.0,0.000,570931.9,570931.9,7126,0,0,0,L,1151911521,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453500049,52487.00
01/22/2016 17:00,2,0.000,ALERT,211.93,298.47,59.970,1453500003,"274151322000068","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,478003.9,478003.9,7545,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500051,52488.00
01/22/2016 17:00,2,0.000,ALERT,211.25,300.27,59.954,1453500003,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,309906.0,309906.0,18050,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500053,52489.00
01/22/2016 17:00,2,0.000,ALERT,212.38,302.98,59.970,1453500003,"201051344000594","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,315806.7,315806.7,13448,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500054,52490.00
01/22/2016 17:00,2,0.000,ALERT,211.48,299.67,60.023,1453500003,"201051344001203","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,316421.8,316421.8,18045,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500057,52491.00
01/22/2016 17:00,2,0.000,ALERT,211.25,299.07,59.970,1453500003,"274151322000054","219011344069620",0.00,-0.50,0,297.57,308.69,0.0,0.0,0.000,583286.7,583286.7,7136,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453500058,52492.00
01/22/2016 17:00,2,0.000,ALERT,212.83,301.77,59.981,1453500003,"201051344000867","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,305032.9,305032.9,13427,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500060,52493.00
01/22/2016 17:00,2,0.137,ALERT,211.25,299.97,59.970,1453500003,"201051344001093","219011344069620",30.12,-2.50,0,298.17,309.59,4.2,2.1,0.000,315030.5,315030.5,18013,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453500062,52494.00
01/22/2016 17:00,2,0.129,ACTIVE,212.38,338.14,59.975,1453500003,"201051344000900","219011344069620",28.23,-2.50,0,333.63,346.26,3.7,1.6,0.009,319011.3,319011.3,13249,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500063,52495.00
01/22/2016 17:00,2,0.211,ACTIVE,212.83,338.44,59.981,1453500003,"201051344000648","219011344069620",27.81,-3.00,0,334.84,344.76,6.0,3.8,0.004,312598.5,312598.5,13339,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500064,52496.00
01/22/2016 17:00,2,0.201,ACTIVE,212.61,338.14,59.981,1453500003,"201051344000569","219011344069620",28.27,-1.50,0,336.04,352.27,5.8,3.7,0.004,320568.2,320568.2,13184,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500065,52497.00
01/22/2016 17:00,2,0.000,ALERT,212.38,302.07,59.959,1453500003,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,314969.6,314969.6,13338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500067,52498.00
01/22/2016 17:00,2,0.000,ALERT,212.61,302.07,59.975,1453500003,"201051344001158","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,309937.3,309937.3,13456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500068,52499.00
01/22/2016 17:00,2,0.219,ACTIVE,213.06,339.34,59.970,1453500003,"201051344000576","219011344069620",27.45,-2.50,0,334.84,346.26,6.1,4.0,0.004,313733.0,313733.0,13266,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500069,52500.00
01/22/2016 17:00,2,0.029,ALERT,211.25,298.17,59.975,1453500003,"274151322000087","219011344069620",29.84,1.00,0,296.66,300.87,0.0,0.0,0.000,558436.0,558436.0,7161,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453500071,52501.00
01/22/2016 17:15,2,0.125,ACTIVE_NO_POWER,213.29,302.98,59.959,1453500903,"201051344000645","219011344069620",15.80,-3.00,0,300.87,304.78,2.0,0.0,0.000,313747.0,313747.0,13302,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500905,52502.00
01/22/2016 17:15,2,0.000,ALERT,211.70,299.37,59.949,1453500903,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,585961.5,585961.5,7157,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500906,52503.00
01/22/2016 17:15,2,0.000,ALERT,213.51,302.98,59.949,1453500903,"201051344000633","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,305771.7,305771.7,13461,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500908,52504.00
01/22/2016 17:15,2,0.000,ALERT,213.06,303.58,59.965,1453500903,"201051344000469","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,307252.0,307252.0,13423,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500910,52505.00
01/22/2016 17:15,2,0.000,ALERT,211.70,300.57,59.991,1453500903,"201051344000646","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,311567.8,311567.8,18056,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500912,52506.00
01/22/2016 17:15,2,0.000,ALERT,211.48,299.97,59.944,1453500903,"274151322000052","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,593733.0,593733.0,7240,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500913,52507.00
01/22/2016 17:15,2,0.000,ALERT,211.93,300.87,59.954,1453500903,"201051344000585","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,316492.6,316492.6,18047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500915,52508.00
