ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 17:15,2,0.152,ALERT,211.93,300.87,59.938,1453500903,"201051344001230","219011344069620",20.08,-2.00,0,298.47,338.74,3.1,1.1,0.000,315207.1,315207.1,18034,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500917,52509.00
01/22/2016 17:15,2,0.000,ALERT,212.16,301.17,59.959,1453500903,"201051344000582","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,309709.5,309709.5,18034,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500919,52510.00
01/22/2016 17:15,2,0.000,ALERT,211.25,300.27,60.012,1453500903,"201051344000955","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,319044.8,319044.8,18025,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500921,52511.00
01/22/2016 17:15,2,0.000,ALERT,211.93,299.37,59.954,1453500903,"274151322000094","219011344069620",27.35,-1.50,0,296.66,317.40,0.0,0.0,0.000,477778.0,477778.0,7504,0,0,0,L,1151911521,0,120.88,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453500922,52512.00
01/22/2016 17:15,2,0.000,ALERT,212.83,303.88,59.949,1453500903,"201051344000579","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,320406.3,320406.3,13434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500924,52513.00
01/22/2016 17:15,2,0.115,ALERT,211.70,300.87,59.959,1453500903,"201051344000890","219011344069620",20.93,-2.00,0,298.47,303.58,2.5,0.4,0.000,317213.8,317213.8,18071,0,0,0,L,1122011218,0,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1453500926,52514.00
01/22/2016 17:15,2,0.000,ALERT,211.70,299.97,59.933,1453500903,"201051344000438","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,318994.5,318994.5,18056,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500928,52515.00
01/22/2016 17:15,2,0.000,ALERT,211.93,299.67,59.959,1453500903,"201051344000417","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,313078.5,313078.5,18130,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500930,52516.00
01/22/2016 17:15,2,0.000,ALERT,212.16,300.57,59.954,1453500903,"274151322000083","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,588041.5,588041.5,7257,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500931,52517.00
01/22/2016 17:15,2,0.000,ALERT,212.38,299.67,59.949,1453500903,"274151322000076","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,624651.7,624651.7,7260,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500933,52518.00
01/22/2016 17:15,2,0.135,ALERT,213.06,303.88,59.917,1453500903,"201051344000868","219011344069620",18.73,-3.00,0,301.47,340.55,2.6,0.6,0.000,305047.0,305047.0,13323,0,0,0,L,1122011218,0,121.55,122.23,0002,-6,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500935,52519.00
01/22/2016 17:15,2,0.055,ALERT,211.93,300.87,59.949,1453500903,"274151322000095","219011344069620",21.09,0.50,0,298.47,339.65,1.1,0.0,0.000,617645.8,617645.8,7226,0,0,0,L,1151911521,0,121.78,122.23,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500937,52520.00
01/22/2016 17:15,2,0.000,ALERT,212.83,302.98,59.954,1453500903,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,304693.8,304693.8,13438,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500939,52521.00
01/22/2016 17:15,2,0.000,ALERT,211.25,299.37,59.938,1453500903,"201051344001025","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,317093.9,317093.9,18031,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500941,52522.00
01/22/2016 17:15,2,0.000,ALERT,213.06,303.58,59.949,1453500903,"201051344000458","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,314830.2,314830.2,13416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500942,52523.00
01/22/2016 17:15,2,0.168,ALERT,213.51,302.98,59.954,1453500903,"201051344000853","219011344069620",18.51,-3.00,0,300.57,339.95,3.2,1.1,0.000,312432.3,312432.3,13282,0,0,0,L,1122011218,0,122.01,122.23,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500944,52524.00
01/22/2016 17:15,2,0.145,ACTIVE,211.93,300.27,59.933,1453500903,"201051344000685","219011344069620",16.42,-2.50,0,297.87,302.37,2.4,0.4,0.000,318682.7,318682.7,18030,0,0,0,L,1122011218,0,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500945,52525.00
01/22/2016 17:15,2,0.135,ACTIVE,211.93,299.97,59.959,1453500903,"201051344000917","219011344069620",17.45,-1.50,0,296.06,302.07,2.4,0.4,0.000,316443.7,316443.7,18006,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500946,52526.00
01/22/2016 17:15,2,0.000,ALERT,211.70,299.67,59.996,1453500903,"201051344000651","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,313482.3,313482.3,18060,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500949,52527.00
01/22/2016 17:15,2,0.000,ALERT,211.25,299.07,60.002,1453500903,"274151322000088","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,570931.9,570931.9,7128,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453500951,52528.00
01/22/2016 17:15,2,0.000,ALERT,212.38,298.77,59.954,1453500903,"274151322000068","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,478003.9,478003.9,7547,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500953,52529.00
01/22/2016 17:15,2,0.000,ALERT,211.48,300.27,59.933,1453500903,"201051344001135","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,309906.0,309906.0,18052,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500954,52530.00
01/22/2016 17:15,2,0.000,ALERT,212.61,303.58,59.965,1453500903,"201051344000594","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,315806.7,315806.7,13450,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500956,52531.00
01/22/2016 17:15,2,0.000,ALERT,211.70,299.97,59.970,1453500903,"201051344001203","219011344069620",0.00,-4.00,0,297.87,304.18,0.0,0.0,0.000,316421.8,316421.8,18047,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500958,52532.00
01/22/2016 17:15,2,0.000,ALERT,211.70,299.67,59.959,1453500903,"274151322000054","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,583286.7,583286.7,7138,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500960,52533.00
01/22/2016 17:15,2,0.000,ALERT,213.06,302.68,59.959,1453500903,"201051344000867","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,305032.9,305032.9,13429,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453500962,52534.00
01/22/2016 17:15,2,0.000,ALERT,211.70,300.27,59.965,1453500903,"201051344001093","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,315030.7,315030.7,18015,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1453500963,52535.00
01/22/2016 17:15,2,0.084,ALERT,212.83,303.28,59.959,1453500903,"201051344000900","219011344069620",22.17,-3.00,0,300.27,341.45,1.9,0.0,0.000,319011.5,319011.5,13250,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500965,52536.00
01/22/2016 17:15,2,0.174,ALERT,213.06,302.07,59.944,1453500903,"201051344000648","219011344069620",20.26,-3.50,0,299.67,345.66,3.6,1.5,0.000,312599.2,312599.2,13340,0,0,0,L,1122011218,0,121.33,122.23,0002,-6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500967,52537.00
01/22/2016 17:15,2,0.170,ALERT,212.83,303.58,59.965,1453500903,"201051344000569","219011344069620",21.31,-2.50,0,300.87,341.45,3.7,1.6,0.000,320568.8,320568.8,13185,0,0,0,L,1122011218,0,121.10,122.23,0002,-5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500969,52538.00
01/22/2016 17:15,2,0.000,ALERT,212.83,303.28,59.954,1453500903,"201051344000983","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,314969.6,314969.6,13340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500971,52539.00
01/22/2016 17:15,2,0.000,ALERT,213.06,302.98,59.965,1453500903,"201051344001158","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,309937.3,309937.3,13458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453500972,52540.00
01/22/2016 17:15,2,0.174,ALERT,213.51,303.88,59.959,1453500903,"201051344000576","219011344069620",20.16,-3.00,0,300.27,345.06,3.6,1.5,0.000,313733.8,313733.8,13267,0,0,0,L,1122011218,0,121.78,122.01,0002,-7,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500974,52541.00
01/22/2016 17:15,2,0.000,ALERT,211.70,299.07,59.949,1453500903,"274151322000087","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,558436.0,558436.0,7163,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1453500976,52542.00
01/22/2016 17:15,2,0.139,ALERT,212.16,300.87,59.986,1453500903,"201051344001145","219011344069620",22.22,-2.50,0,299.07,302.68,3.1,1.1,0.000,320053.8,320053.8,17987,0,0,0,L,1122011218,2,121.78,121.10,0000,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453500979,52543.00
01/22/2016 17:30,2,0.000,ALERT,213.29,302.68,60.002,1453501804,"201051344000645","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,313747.0,313747.0,13303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501806,52544.00
01/22/2016 17:30,2,0.000,ALERT,211.48,299.97,59.944,1453501804,"274151322000085","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,585961.5,585961.5,7159,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501807,52545.00
01/22/2016 17:30,2,0.000,ALERT,213.29,302.68,59.981,1453501804,"201051344000633","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,305771.7,305771.7,13463,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501809,52546.00
01/22/2016 17:30,2,0.000,ALERT,212.83,302.98,59.981,1453501804,"201051344000469","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,307252.0,307252.0,13425,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501811,52547.00
01/22/2016 17:30,2,0.000,ALERT,211.48,300.57,59.954,1453501804,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,311567.8,311567.8,18058,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501813,52548.00
01/22/2016 17:30,2,0.000,ALERT,211.25,300.27,59.938,1453501804,"274151322000052","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,593733.0,593733.0,7242,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501815,52549.00
01/22/2016 17:30,2,0.000,ALERT,211.70,300.87,59.981,1453501804,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,316492.6,316492.6,18049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501816,52550.00
01/22/2016 17:30,2,0.080,ALERT,211.70,300.87,59.996,1453501804,"201051344001230","219011344069620",23.70,-2.50,0,298.77,302.37,1.9,0.0,0.000,315207.1,315207.1,18036,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501818,52551.00
01/22/2016 17:30,2,0.000,ALERT,212.16,301.47,59.996,1453501804,"201051344000582","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,309709.5,309709.5,18036,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501820,52552.00
01/22/2016 17:30,2,0.000,ALERT,211.25,300.57,60.023,1453501804,"201051344000955","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,319044.8,319044.8,18027,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453501822,52553.00
01/22/2016 17:30,2,0.000,ALERT,211.70,299.67,59.981,1453501804,"274151322000094","219011344069620",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,477778.0,477778.0,7506,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1453501824,52554.00
01/22/2016 17:30,2,0.000,ALERT,212.83,303.58,59.991,1453501804,"201051344000579","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,320406.3,320406.3,13436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501825,52555.00
01/22/2016 17:30,2,0.000,ALERT,211.48,300.87,59.986,1453501804,"201051344000890","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,317213.9,317213.9,18073,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501827,52556.00
01/22/2016 17:30,2,0.000,ALERT,211.48,299.97,59.981,1453501804,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,318994.5,318994.5,18058,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501829,52557.00
01/22/2016 17:30,2,0.000,ALERT,211.93,300.27,60.002,1453501804,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,313078.5,313078.5,18132,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501831,52558.00
01/22/2016 17:30,2,0.000,ALERT,211.25,300.57,59.986,1453501804,"274151322000083","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,588041.5,588041.5,7259,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501833,52559.00
01/22/2016 17:30,2,0.000,ALERT,211.93,299.97,59.981,1453501804,"274151322000076","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,624651.7,624651.7,7262,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501835,52560.00
01/22/2016 17:30,2,0.000,ALERT,212.61,303.28,59.986,1453501804,"201051344000868","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,305047.0,305047.0,13325,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501836,52561.00
01/22/2016 17:30,2,0.000,ALERT,211.25,300.87,59.986,1453501804,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,617645.8,617645.8,7228,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501838,52562.00
01/22/2016 17:30,2,0.000,ALERT,212.61,302.68,59.975,1453501804,"201051344000988","219011344069620",0.00,-4.00,0,298.47,304.78,0.0,0.0,0.000,304693.8,304693.8,13440,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501840,52563.00
01/22/2016 17:30,2,0.000,ALERT,211.25,299.37,59.981,1453501804,"201051344001025","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,317093.9,317093.9,18033,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501842,52564.00
01/22/2016 17:30,2,0.000,ALERT,212.16,302.68,59.991,1453501804,"201051344000458","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,314830.2,314830.2,13418,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501844,52565.00
01/22/2016 17:30,2,0.066,ALERT,213.29,302.68,59.986,1453501804,"201051344000853","219011344069620",30.10,-3.50,0,301.17,304.78,2.0,0.1,0.000,312432.4,312432.4,13284,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501845,52566.00
01/22/2016 17:30,2,0.000,ALERT,211.93,300.57,60.007,1453501804,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,318682.7,318682.7,18031,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501847,52567.00
01/22/2016 17:30,2,0.000,ALERT,211.93,300.27,59.991,1453501804,"201051344000917","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,316443.7,316443.7,18007,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501849,52568.00
01/22/2016 17:30,2,0.059,ALERT,211.93,300.57,60.023,1453501804,"201051344001145","219011344069620",30.18,-3.00,0,299.37,307.78,1.8,0.0,0.000,320053.8,320053.8,17989,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1453501851,52569.00
01/22/2016 17:30,2,0.000,ALERT,211.70,299.97,59.986,1453501804,"201051344000651","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,313482.3,313482.3,18062,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501853,52570.00
01/22/2016 17:30,2,0.000,ALERT,211.03,299.97,59.949,1453501804,"274151322000088","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,570931.9,570931.9,7130,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501855,52571.00
01/22/2016 17:30,2,0.000,ALERT,211.93,299.07,59.981,1453501804,"274151322000068","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,478003.9,478003.9,7549,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501856,52572.00
01/22/2016 17:30,2,0.000,ALERT,211.48,300.57,59.991,1453501804,"201051344001135","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,309906.0,309906.0,18054,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501858,52573.00
01/22/2016 17:30,2,0.000,ALERT,212.16,303.28,59.959,1453501804,"201051344000594","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,315806.7,315806.7,13452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501860,52574.00
01/22/2016 17:30,2,0.000,ALERT,211.70,300.27,59.986,1453501804,"201051344001203","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,316421.8,316421.8,18049,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453501862,52575.00
01/22/2016 17:30,2,0.000,ALERT,210.80,299.37,59.991,1453501804,"274151322000054","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,583286.7,583286.7,7140,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501864,52576.00
01/22/2016 17:30,2,0.000,ALERT,212.83,302.37,59.991,1453501804,"201051344000867","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,305032.9,305032.9,13431,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453501866,52577.00
01/22/2016 17:30,2,0.000,ALERT,211.48,300.27,59.986,1453501804,"201051344001093","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,315030.7,315030.7,18017,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501867,52578.00
01/22/2016 17:30,2,0.002,ALERT,212.16,302.07,59.981,1453501804,"201051344000900","219011344069620",29.42,-3.50,0,300.87,304.18,0.1,0.0,0.000,319011.5,319011.5,13252,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501869,52579.00
01/22/2016 17:30,2,0.000,ALERT,212.83,302.07,60.023,1453501804,"201051344000648","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,312599.4,312599.4,13342,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501871,52580.00
01/22/2016 17:30,2,0.090,ALERT,212.61,303.28,59.991,1453501804,"201051344000569","219011344069620",31.17,-3.00,0,301.77,315.30,2.9,0.9,0.000,320569.1,320569.1,13187,0,0,0,L,1122011218,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1453501873,52581.00
01/22/2016 17:30,2,0.000,ALERT,212.38,302.07,59.991,1453501804,"201051344000983","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,314969.6,314969.6,13342,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453501875,52582.00
01/22/2016 17:30,2,0.000,ALERT,212.61,302.07,59.996,1453501804,"201051344001158","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,309937.3,309937.3,13460,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501876,52583.00
01/22/2016 17:30,2,0.000,ALERT,212.83,302.37,59.981,1453501804,"201051344000576","219011344069620",0.00,-3.50,0,301.47,304.78,0.0,0.0,0.000,313734.0,313734.0,13269,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453501878,52584.00
01/22/2016 17:30,2,0.000,ALERT,211.03,298.17,59.991,1453501804,"274151322000087","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,558436.0,558436.0,7165,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453501880,52585.00
01/22/2016 17:45,2,0.000,ALERT,212.38,301.47,59.959,1453502704,"201051344000645","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,313747.0,313747.0,13305,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502706,52586.00
01/22/2016 17:45,2,0.000,ALERT,210.80,298.17,59.938,1453502704,"274151322000085","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,585961.5,585961.5,7161,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502707,52587.00
01/22/2016 17:45,2,0.000,ALERT,212.61,301.17,59.959,1453502704,"201051344000633","219011344069620",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,305771.7,305771.7,13465,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502709,52588.00
01/22/2016 17:45,2,0.000,ALERT,211.93,301.17,59.965,1453502704,"201051344000469","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,307252.0,307252.0,13427,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502711,52589.00
01/22/2016 17:45,2,0.000,ALERT,210.57,299.07,59.965,1453502704,"201051344000646","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,311567.8,311567.8,18060,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502713,52590.00
01/22/2016 17:45,2,0.000,ALERT,210.35,298.17,59.965,1453502704,"274151322000052","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,593733.0,593733.0,7244,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502715,52591.00
01/22/2016 17:45,2,0.000,ALERT,210.80,299.07,59.970,1453502704,"201051344000585","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,316492.6,316492.6,18051,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453502716,52592.00
01/22/2016 17:45,2,0.000,ALERT,210.57,299.07,59.965,1453502704,"201051344001230","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,315207.1,315207.1,18038,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1453502718,52593.00
01/22/2016 17:45,2,0.000,ALERT,211.03,299.97,59.965,1453502704,"201051344000582","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,309709.5,309709.5,18038,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453502720,52594.00
01/22/2016 17:45,2,0.000,ALERT,210.35,299.07,59.981,1453502704,"201051344000955","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,319044.8,319044.8,18029,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502722,52595.00
01/22/2016 17:45,2,0.000,ALERT,210.57,297.26,59.965,1453502704,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,477778.0,477778.0,7508,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502724,52596.00
01/22/2016 17:45,2,0.000,ALERT,211.93,302.07,59.965,1453502704,"201051344000579","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,320406.3,320406.3,13438,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502725,52597.00
01/22/2016 17:45,2,0.000,ALERT,210.57,299.07,59.965,1453502704,"201051344000890","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,317213.9,317213.9,18075,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453502727,52598.00
01/22/2016 17:45,2,0.000,ALERT,210.80,298.47,59.959,1453502704,"201051344000438","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,318994.5,318994.5,18060,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502729,52599.00
01/22/2016 17:45,2,0.000,ALERT,210.80,298.17,59.959,1453502704,"201051344000417","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,313078.5,313078.5,18134,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502731,52600.00
01/22/2016 17:45,2,0.000,ALERT,211.03,299.07,59.975,1453502704,"274151322000083","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,588041.5,588041.5,7261,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502733,52601.00
01/22/2016 17:45,2,0.000,ALERT,211.48,298.77,59.949,1453502704,"274151322000076","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,624651.7,624651.7,7264,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502735,52602.00
01/22/2016 17:45,2,0.000,ALERT,211.93,301.47,59.996,1453502704,"201051344000868","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,305047.0,305047.0,13327,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453502737,52603.00
01/22/2016 17:45,2,0.000,ALERT,210.57,299.07,59.954,1453502704,"274151322000095","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,617645.8,617645.8,7230,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502738,52604.00
01/22/2016 17:45,2,0.000,ALERT,211.70,300.57,59.996,1453502704,"201051344000988","219011344069620",0.00,-4.00,0,296.66,303.88,0.0,0.0,0.000,304693.8,304693.8,13442,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502740,52605.00
01/22/2016 17:45,2,0.000,ALERT,210.57,298.17,59.986,1453502704,"201051344001025","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,317093.9,317093.9,18035,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502742,52606.00
01/22/2016 17:45,2,0.000,ALERT,211.70,300.87,59.965,1453502704,"201051344000458","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,314830.2,314830.2,13420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453502744,52607.00
01/22/2016 17:45,2,0.000,ALERT,212.38,300.87,59.954,1453502704,"201051344000853","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,312432.4,312432.4,13286,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1453502746,52608.00
01/22/2016 17:45,2,0.000,ALERT,211.03,298.77,59.965,1453502704,"201051344000685","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,318682.7,318682.7,18033,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502747,52609.00
01/22/2016 17:45,2,0.000,ALERT,210.80,298.47,59.954,1453502704,"201051344000917","219011344069620",0.00,-2.50,0,296.06,302.37,0.0,0.0,0.000,316443.7,316443.7,18009,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502749,52610.00
01/22/2016 17:45,2,0.000,ALERT,211.25,299.67,59.970,1453502704,"201051344001145","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,320053.8,320053.8,17991,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1453502751,52611.00
01/22/2016 17:45,2,0.000,ALERT,210.80,298.17,59.954,1453502704,"201051344000651","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,313482.3,313482.3,18064,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502753,52612.00
01/22/2016 17:45,2,0.000,ALERT,210.57,299.07,59.996,1453502704,"274151322000088","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,570931.9,570931.9,7132,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502755,52613.00
01/22/2016 17:45,2,0.000,ALERT,211.70,298.47,59.944,1453502704,"274151322000068","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,478003.9,478003.9,7551,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502757,52614.00
01/22/2016 17:45,2,0.000,ALERT,210.35,298.77,59.965,1453502704,"201051344001135","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,309906.0,309906.0,18056,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502759,52615.00
01/22/2016 17:45,2,0.000,ALERT,211.70,302.37,59.965,1453502704,"201051344000594","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,315806.7,315806.7,13454,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453502760,52616.00
01/22/2016 17:45,2,0.000,ALERT,210.80,298.17,59.959,1453502704,"201051344001203","219011344069620",0.00,-4.00,0,296.96,303.58,0.0,0.0,0.000,316421.8,316421.8,18051,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502762,52617.00
01/22/2016 17:45,2,0.000,ALERT,210.80,299.37,59.954,1453502704,"274151322000054","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,583286.7,583286.7,7142,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453502764,52618.00
01/22/2016 17:45,2,0.000,ALERT,212.16,301.17,59.965,1453502704,"201051344000867","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,305032.9,305032.9,13433,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502766,52619.00
01/22/2016 17:45,2,0.000,ALERT,210.80,299.07,59.959,1453502704,"201051344001093","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,315030.7,315030.7,18019,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502768,52620.00
01/22/2016 17:45,2,0.000,ALERT,211.70,301.77,59.954,1453502704,"201051344000900","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,319011.5,319011.5,13254,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1453502769,52621.00
01/22/2016 17:45,2,0.000,ALERT,212.16,300.57,59.954,1453502704,"201051344000648","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,312599.4,312599.4,13344,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502771,52622.00
01/22/2016 17:45,2,0.000,ALERT,212.16,302.37,59.912,1453502704,"201051344000569","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,320569.1,320569.1,13189,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1453502773,52623.00
01/22/2016 17:45,2,0.000,ALERT,211.93,301.77,59.954,1453502704,"201051344000983","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,314969.6,314969.6,13344,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502775,52624.00
01/22/2016 17:45,2,0.000,ALERT,212.16,301.77,59.965,1453502704,"201051344001158","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,309937.3,309937.3,13462,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502777,52625.00
01/22/2016 17:45,2,0.000,ALERT,212.38,302.07,59.954,1453502704,"201051344000576","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,313734.0,313734.0,13271,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453502778,52626.00
01/22/2016 17:45,2,0.000,ALERT,211.03,297.87,59.944,1453502704,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,558436.0,558436.0,7167,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453502780,52627.00
01/22/2016 18:00,2,0.000,ALERT,211.93,300.87,60.002,1453503604,"201051344000645","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,313747.0,313747.0,13307,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503606,52628.00
01/22/2016 18:00,2,0.000,ALERT,210.57,298.17,59.991,1453503604,"274151322000085","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,585961.5,585961.5,7163,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503608,52629.00
01/22/2016 18:00,2,0.000,ALERT,211.93,300.57,60.007,1453503604,"201051344000633","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,305771.7,305771.7,13467,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503610,52630.00
01/22/2016 18:00,2,0.000,ALERT,211.48,300.87,60.012,1453503604,"201051344000469","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,307252.0,307252.0,13429,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503612,52631.00
01/22/2016 18:00,2,0.000,ALERT,209.90,297.57,60.002,1453503604,"201051344000646","219011344069620",0.00,-5.00,0,295.76,302.37,0.0,0.0,0.000,311567.8,311567.8,18062,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503613,52632.00
01/22/2016 18:00,2,0.000,ALERT,210.35,298.47,60.012,1453503604,"274151322000052","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,593733.0,593733.0,7246,0,0,0,L,1151911521,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453503615,52633.00
01/22/2016 18:00,2,0.000,ALERT,210.12,297.57,60.012,1453503604,"201051344000585","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,316492.6,316492.6,18053,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503617,52634.00
01/22/2016 18:00,2,0.000,ALERT,209.90,297.87,60.007,1453503604,"201051344001230","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,315207.1,315207.1,18040,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503619,52635.00
01/22/2016 18:00,2,0.000,ALERT,210.57,298.47,60.018,1453503604,"201051344000582","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,309709.5,309709.5,18040,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503621,52636.00
01/22/2016 18:00,2,0.000,ALERT,209.44,297.26,60.023,1453503604,"201051344000955","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,319044.8,319044.8,18031,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453503622,52637.00
01/22/2016 18:00,2,0.000,ALERT,210.57,297.57,59.996,1453503604,"274151322000094","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,477778.0,477778.0,7510,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503624,52638.00
01/22/2016 18:00,2,0.000,ALERT,211.25,301.17,60.007,1453503604,"201051344000579","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,320406.3,320406.3,13440,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453503626,52639.00
01/22/2016 18:00,2,0.000,ALERT,209.90,297.57,60.012,1453503604,"201051344000890","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,317213.9,317213.9,18077,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503628,52640.00
01/22/2016 18:00,2,0.000,ALERT,209.90,296.66,59.954,1453503604,"201051344000438","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,318994.5,318994.5,18062,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503630,52641.00
01/22/2016 18:00,2,0.000,ALERT,210.12,296.36,60.012,1453503604,"201051344000417","219011344069620",0.00,-4.00,0,295.46,301.77,0.0,0.0,0.000,313078.5,313078.5,18136,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503631,52642.00
01/22/2016 18:00,2,0.000,ALERT,210.35,299.07,59.991,1453503604,"274151322000083","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,588041.5,588041.5,7263,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503633,52643.00
01/22/2016 18:00,2,0.000,ALERT,211.03,298.17,59.986,1453503604,"274151322000076","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,624651.7,624651.7,7266,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453503635,52644.00
01/22/2016 18:00,2,0.000,ALERT,211.48,301.47,59.996,1453503604,"201051344000868","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,305047.0,305047.0,13329,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503637,52645.00
01/22/2016 18:00,2,0.000,ALERT,210.35,299.07,60.028,1453503604,"274151322000095","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,617645.8,617645.8,7232,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503638,52646.00
01/22/2016 18:00,2,0.000,ALERT,211.03,300.27,60.023,1453503604,"201051344000988","219011344069620",0.00,-4.00,0,295.46,302.68,0.0,0.0,0.000,304693.8,304693.8,13444,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503640,52647.00
01/22/2016 18:00,2,0.000,ALERT,209.90,296.96,60.012,1453503604,"201051344001025","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,317093.9,317093.9,18037,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503642,52648.00
01/22/2016 18:00,2,0.000,ALERT,211.25,300.87,59.996,1453503604,"201051344000458","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,314830.2,314830.2,13422,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503644,52649.00
01/22/2016 18:00,2,0.000,ALERT,211.93,300.87,60.007,1453503604,"201051344000853","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,312432.4,312432.4,13288,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503646,52650.00
01/22/2016 18:00,2,0.000,ALERT,210.35,297.26,60.012,1453503604,"201051344000685","219011344069620",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,318682.7,318682.7,18035,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503648,52651.00
01/22/2016 18:00,2,0.000,ALERT,210.12,296.66,60.002,1453503604,"201051344000917","219011344069620",0.00,-3.00,0,294.86,301.77,0.0,0.0,0.000,316443.7,316443.7,18011,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503650,52652.00
01/22/2016 18:00,2,0.000,ALERT,210.12,297.26,59.996,1453503604,"201051344001145","219011344069620",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,320053.8,320053.8,17993,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503651,52653.00
