ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 18:00,2,0.000,ALERT,210.12,296.96,60.034,1453503604,"201051344000651","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,313482.3,313482.3,18066,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503653,52654.00
01/22/2016 18:00,2,0.000,ALERT,209.90,297.87,59.991,1453503604,"274151322000088","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,570931.9,570931.9,7134,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503655,52655.00
01/22/2016 18:00,2,0.000,ALERT,211.03,297.26,59.996,1453503604,"274151322000068","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,478003.9,478003.9,7553,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503657,52656.00
01/22/2016 18:00,2,0.000,ALERT,209.67,297.57,59.996,1453503604,"201051344001135","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,309906.0,309906.0,18058,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503659,52657.00
01/22/2016 18:00,2,0.000,ALERT,211.03,300.87,60.002,1453503604,"201051344000594","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,315806.7,315806.7,13456,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503660,52658.00
01/22/2016 18:00,2,0.000,ALERT,210.12,297.26,59.970,1453503604,"201051344001203","219011344069620",0.00,-5.00,0,295.76,302.98,0.0,0.0,0.000,316421.8,316421.8,18053,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503662,52659.00
01/22/2016 18:00,2,0.000,ALERT,210.35,298.17,60.002,1453503604,"274151322000054","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,583286.7,583286.7,7144,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503664,52660.00
01/22/2016 18:00,2,0.000,ALERT,211.70,300.27,59.986,1453503604,"201051344000867","219011344069620",0.00,-3.50,0,297.57,303.88,0.0,0.0,0.000,305032.9,305032.9,13435,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453503666,52661.00
01/22/2016 18:00,2,0.000,ALERT,210.12,297.57,60.018,1453503604,"201051344001093","219011344069620",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,315030.7,315030.7,18021,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503668,52662.00
01/22/2016 18:00,2,0.000,ALERT,211.25,300.27,60.012,1453503604,"201051344000900","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,319011.5,319011.5,13256,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503669,52663.00
01/22/2016 18:00,2,0.000,ALERT,211.48,299.67,60.034,1453503604,"201051344000648","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,312599.4,312599.4,13346,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503671,52664.00
01/22/2016 18:00,2,0.000,ALERT,211.48,301.17,60.007,1453503604,"201051344000569","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,320569.1,320569.1,13191,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503673,52665.00
01/22/2016 18:00,2,0.000,ALERT,211.48,300.87,60.002,1453503604,"201051344000983","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,314969.6,314969.6,13346,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453503675,52666.00
01/22/2016 18:00,2,0.000,ALERT,211.48,300.27,60.007,1453503604,"201051344001158","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,309937.3,309937.3,13464,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503677,52667.00
01/22/2016 18:00,2,0.000,ALERT,211.93,301.17,59.970,1453503604,"201051344000576","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,313734.0,313734.0,13273,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453503678,52668.00
01/22/2016 18:00,2,0.000,ALERT,210.12,296.66,59.991,1453503604,"274151322000087","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,558436.0,558436.0,7169,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453503680,52669.00
01/22/2016 18:15,2,0.000,ALERT,212.16,300.57,59.970,1453504503,"201051344000645","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,313747.0,313747.0,13309,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504505,52670.00
01/22/2016 18:15,2,0.000,ALERT,210.57,297.57,59.970,1453504503,"274151322000085","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,585961.5,585961.5,7165,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504507,52671.00
01/22/2016 18:15,2,0.000,ALERT,212.38,300.27,59.970,1453504503,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,305771.7,305771.7,13469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504509,52672.00
01/22/2016 18:15,2,0.000,ALERT,211.70,300.57,59.991,1453504503,"201051344000469","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,307252.0,307252.0,13431,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504511,52673.00
01/22/2016 18:15,2,0.000,ALERT,210.35,298.47,59.965,1453504503,"201051344000646","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,311567.8,311567.8,18064,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504513,52674.00
01/22/2016 18:15,2,0.000,ALERT,210.12,298.17,59.933,1453504503,"274151322000052","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,593733.0,593733.0,7248,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504514,52675.00
01/22/2016 18:15,2,0.000,ALERT,210.57,298.77,59.928,1453504503,"201051344000585","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,316492.6,316492.6,18055,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504516,52676.00
01/22/2016 18:15,2,0.000,ALERT,210.35,299.07,59.959,1453504503,"201051344001230","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,315207.1,315207.1,18042,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504518,52677.00
01/22/2016 18:15,2,0.000,ALERT,211.03,299.67,59.970,1453504503,"201051344000582","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,309709.5,309709.5,18042,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504520,52678.00
01/22/2016 18:15,2,0.000,ALERT,210.12,298.47,59.954,1453504503,"201051344000955","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,319044.8,319044.8,18033,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504522,52679.00
01/22/2016 18:15,2,0.000,ALERT,210.35,296.96,59.959,1453504503,"274151322000094","219011344069620",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,477778.0,477778.0,7512,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504523,52680.00
01/22/2016 18:15,2,0.000,ALERT,211.70,301.17,59.965,1453504503,"201051344000579","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,320406.3,320406.3,13442,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504525,52681.00
01/22/2016 18:15,2,0.000,ALERT,210.35,299.07,59.954,1453504503,"201051344000890","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,317213.9,317213.9,18079,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504527,52682.00
01/22/2016 18:15,2,0.000,ALERT,210.35,298.17,60.007,1453504503,"201051344000438","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,318994.5,318994.5,18064,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504529,52683.00
01/22/2016 18:15,2,0.000,ALERT,210.57,297.87,59.965,1453504503,"201051344000417","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,313078.5,313078.5,18138,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504531,52684.00
01/22/2016 18:15,2,0.000,ALERT,210.35,298.17,59.965,1453504503,"274151322000083","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,588041.5,588041.5,7265,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504533,52685.00
01/22/2016 18:15,2,0.000,ALERT,210.80,297.26,59.965,1453504503,"274151322000076","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,624651.7,624651.7,7268,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504534,52686.00
01/22/2016 18:15,2,0.000,ALERT,211.70,301.47,59.970,1453504503,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,305047.0,305047.0,13331,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504536,52687.00
01/22/2016 18:15,2,0.000,ALERT,210.35,298.77,59.954,1453504503,"274151322000095","219011344069620",0.00,-3.00,0,296.96,300.27,0.0,0.0,0.000,617645.8,617645.8,7234,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504538,52688.00
01/22/2016 18:15,2,0.000,ALERT,211.48,300.27,59.970,1453504503,"201051344000988","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,304693.8,304693.8,13446,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504540,52689.00
01/22/2016 18:15,2,0.000,ALERT,210.35,297.57,59.970,1453504503,"201051344001025","219011344069620",0.00,-5.00,0,294.86,300.27,0.0,0.0,0.000,317093.9,317093.9,18039,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504542,52690.00
01/22/2016 18:15,2,0.000,ALERT,211.70,300.57,59.986,1453504503,"201051344000458","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,314830.2,314830.2,13424,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504544,52691.00
01/22/2016 18:15,2,0.000,ALERT,212.38,300.57,59.986,1453504503,"201051344000853","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,312432.4,312432.4,13290,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504545,52692.00
01/22/2016 18:15,2,0.000,ALERT,210.80,298.47,59.981,1453504503,"201051344000685","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,318682.7,318682.7,18037,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504547,52693.00
01/22/2016 18:15,2,0.000,ALERT,210.57,298.17,59.981,1453504503,"201051344000917","219011344069620",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,316443.7,316443.7,18013,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504549,52694.00
01/22/2016 18:15,2,0.000,ALERT,210.57,298.47,59.986,1453504503,"201051344001145","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,320053.8,320053.8,17995,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504551,52695.00
01/22/2016 18:15,2,0.000,ALERT,210.35,297.87,59.981,1453504503,"201051344000651","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,313482.3,313482.3,18068,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504553,52696.00
01/22/2016 18:15,2,0.000,ALERT,209.90,296.96,59.986,1453504503,"274151322000088","219011344069620",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,570931.9,570931.9,7136,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504555,52697.00
01/22/2016 18:15,2,0.000,ALERT,210.80,296.36,60.018,1453504503,"274151322000068","219011344069620",0.00,-2.50,0,295.16,298.47,0.0,0.0,0.000,478003.9,478003.9,7555,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504556,52698.00
01/22/2016 18:15,2,0.000,ALERT,210.12,298.47,59.986,1453504503,"201051344001135","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,309906.0,309906.0,18060,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504558,52699.00
01/22/2016 18:15,2,0.000,ALERT,211.25,300.87,59.991,1453504503,"201051344000594","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,315806.7,315806.7,13458,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504560,52700.00
01/22/2016 18:15,2,0.000,ALERT,210.35,297.87,59.970,1453504503,"201051344001203","219011344069620",0.00,-5.00,0,295.46,301.47,0.0,0.0,0.000,316421.8,316421.8,18055,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504562,52701.00
01/22/2016 18:15,2,0.000,ALERT,210.12,298.17,59.991,1453504503,"274151322000054","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,583286.7,583286.7,7146,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504564,52702.00
01/22/2016 18:15,2,0.000,ALERT,211.93,299.97,59.986,1453504503,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,305032.9,305032.9,13437,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504565,52703.00
01/22/2016 18:15,2,0.000,ALERT,210.35,298.47,59.986,1453504503,"201051344001093","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,315030.7,315030.7,18023,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504567,52704.00
01/22/2016 18:15,2,0.000,ALERT,211.48,300.27,59.996,1453504503,"201051344000900","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,319011.5,319011.5,13258,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453504569,52705.00
01/22/2016 18:15,2,0.000,ALERT,211.93,299.97,59.996,1453504503,"201051344000648","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,312599.4,312599.4,13348,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504571,52706.00
01/22/2016 18:15,2,0.000,ALERT,211.70,300.87,59.991,1453504503,"201051344000569","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,320569.1,320569.1,13193,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504573,52707.00
01/22/2016 18:15,2,0.000,ALERT,211.70,300.57,59.986,1453504503,"201051344000983","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,314969.6,314969.6,13348,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504575,52708.00
01/22/2016 18:15,2,0.000,ALERT,211.70,300.57,60.012,1453504503,"201051344001158","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,309937.3,309937.3,13466,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504576,52709.00
01/22/2016 18:15,2,0.000,ALERT,211.93,301.17,60.018,1453504503,"201051344000576","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,313734.0,313734.0,13275,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504578,52710.00
01/22/2016 18:15,2,0.000,ALERT,210.35,296.96,60.012,1453504503,"274151322000087","219011344069620",0.00,-0.50,0,294.56,298.47,0.0,0.0,0.000,558436.0,558436.0,7171,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453504580,52711.00
01/22/2016 18:30,2,0.000,ALERT,212.16,300.57,59.965,1453505403,"201051344000645","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,313747.0,313747.0,13311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505405,52712.00
01/22/2016 18:30,2,0.000,ALERT,211.03,298.77,59.922,1453505403,"274151322000085","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,585961.5,585961.5,7167,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505407,52713.00
01/22/2016 18:30,2,0.000,ALERT,212.61,300.57,59.922,1453505403,"201051344000633","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,305771.7,305771.7,13471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453505408,52714.00
01/22/2016 18:30,2,0.000,ALERT,211.93,300.57,60.007,1453505403,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,307252.0,307252.0,13433,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505410,52715.00
01/22/2016 18:30,2,0.000,ALERT,210.57,298.77,59.975,1453505403,"201051344000646","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,311567.8,311567.8,18066,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453505412,52716.00
01/22/2016 18:30,2,0.000,ALERT,210.57,298.77,59.959,1453505403,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,593733.0,593733.0,7250,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505414,52717.00
01/22/2016 18:30,2,0.000,ALERT,210.80,298.77,59.986,1453505403,"201051344000585","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,316492.6,316492.6,18057,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505416,52718.00
01/22/2016 18:30,2,0.000,ALERT,210.57,299.07,59.975,1453505403,"201051344001230","219011344069620",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,315207.1,315207.1,18044,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505417,52719.00
01/22/2016 18:30,2,0.000,ALERT,211.25,299.67,59.981,1453505403,"201051344000582","219011344069620",0.00,-5.50,0,297.57,300.87,0.0,0.0,0.000,309709.5,309709.5,18044,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505419,52720.00
01/22/2016 18:30,2,0.000,ALERT,210.35,299.07,59.986,1453505403,"201051344000955","219011344069620",0.00,-4.00,0,296.66,299.97,0.0,0.0,0.000,319044.8,319044.8,18035,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505421,52721.00
01/22/2016 18:30,2,0.000,ALERT,210.57,297.57,59.949,1453505403,"274151322000094","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,477778.0,477778.0,7514,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505423,52722.00
01/22/2016 18:30,2,0.000,ALERT,211.70,300.87,59.965,1453505403,"201051344000579","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,320406.3,320406.3,13444,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505425,52723.00
01/22/2016 18:30,2,0.000,ALERT,210.57,299.07,59.981,1453505403,"201051344000890","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,317213.9,317213.9,18081,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505427,52724.00
01/22/2016 18:30,2,0.000,ALERT,210.57,298.17,59.981,1453505403,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,318994.5,318994.5,18066,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505429,52725.00
01/22/2016 18:30,2,0.000,ALERT,210.80,297.57,60.002,1453505403,"201051344000417","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,313078.5,313078.5,18140,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505431,52726.00
01/22/2016 18:30,2,0.000,ALERT,210.80,298.77,60.018,1453505403,"274151322000083","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,588041.5,588041.5,7267,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505433,52727.00
01/22/2016 18:30,2,0.000,ALERT,211.48,298.47,59.981,1453505403,"274151322000076","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,624651.7,624651.7,7270,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505434,52728.00
01/22/2016 18:30,2,0.000,ALERT,211.93,301.17,59.949,1453505403,"201051344000868","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,305047.0,305047.0,13333,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453505436,52729.00
01/22/2016 18:30,2,0.000,ALERT,210.57,299.07,59.981,1453505403,"274151322000095","219011344069620",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,617645.8,617645.8,7236,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505438,52730.00
01/22/2016 18:30,2,0.000,ALERT,211.25,299.67,59.991,1453505403,"201051344000988","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,304693.8,304693.8,13448,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453505440,52731.00
01/22/2016 18:30,2,0.000,ALERT,210.35,297.57,59.991,1453505403,"201051344001025","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,317093.9,317093.9,18041,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505442,52732.00
01/22/2016 18:30,2,0.000,ALERT,211.70,300.57,59.981,1453505403,"201051344000458","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,314830.2,314830.2,13426,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453505443,52733.00
01/22/2016 18:30,2,0.000,ALERT,212.38,300.27,59.991,1453505403,"201051344000853","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,312432.4,312432.4,13292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505445,52734.00
01/22/2016 18:30,2,0.000,ALERT,210.80,298.47,59.986,1453505403,"201051344000685","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,318682.7,318682.7,18039,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453505447,52735.00
01/22/2016 18:30,2,0.000,ALERT,210.57,297.87,59.991,1453505403,"201051344000917","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,316443.7,316443.7,18015,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505449,52736.00
01/22/2016 18:30,2,0.000,ALERT,210.80,298.77,59.991,1453505403,"201051344001145","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,320053.8,320053.8,17997,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505451,52737.00
01/22/2016 18:30,2,0.000,ALERT,210.57,297.57,59.986,1453505403,"201051344000651","219011344069620",0.00,-6.00,0,296.36,299.67,0.0,0.0,0.000,313482.3,313482.3,18070,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505453,52738.00
01/22/2016 18:30,2,0.000,ALERT,210.35,297.87,59.991,1453505403,"274151322000088","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,570931.9,570931.9,7138,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453505455,52739.00
01/22/2016 18:30,2,0.000,ALERT,211.25,297.57,60.002,1453505403,"274151322000068","219011344069620",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,478003.9,478003.9,7557,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505456,52740.00
01/22/2016 18:30,2,0.000,ALERT,210.12,298.47,59.996,1453505403,"201051344001135","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,309906.0,309906.0,18062,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505458,52741.00
01/22/2016 18:30,2,0.000,ALERT,211.48,301.17,59.975,1453505403,"201051344000594","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,315806.7,315806.7,13460,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505460,52742.00
01/22/2016 18:30,2,0.000,ALERT,210.57,298.17,59.996,1453505403,"201051344001203","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,316421.8,316421.8,18057,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453505462,52743.00
01/22/2016 18:30,2,0.000,ALERT,210.57,298.77,59.975,1453505403,"274151322000054","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,583286.7,583286.7,7148,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505464,52744.00
01/22/2016 18:30,2,0.000,ALERT,212.16,300.27,59.996,1453505403,"201051344000867","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,305032.9,305032.9,13439,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453505465,52745.00
01/22/2016 18:30,2,0.000,ALERT,210.57,298.77,60.023,1453505403,"201051344001093","219011344069620",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,315030.7,315030.7,18025,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453505467,52746.00
01/22/2016 18:30,2,0.000,ALERT,211.70,300.57,59.996,1453505403,"201051344000900","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,319011.5,319011.5,13260,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505469,52747.00
01/22/2016 18:30,2,0.000,ALERT,211.93,299.67,59.991,1453505403,"201051344000648","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,312599.4,312599.4,13350,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505471,52748.00
01/22/2016 18:30,2,0.000,ALERT,211.70,300.87,59.986,1453505403,"201051344000569","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,320569.1,320569.1,13195,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505473,52749.00
01/22/2016 18:30,2,0.000,ALERT,211.70,300.27,60.028,1453505403,"201051344000983","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,314969.6,314969.6,13350,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505474,52750.00
01/22/2016 18:30,2,0.000,ALERT,211.93,299.97,59.991,1453505403,"201051344001158","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,309937.3,309937.3,13468,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505476,52751.00
01/22/2016 18:30,2,0.000,ALERT,212.38,301.17,59.959,1453505403,"201051344000576","219011344069620",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,313734.0,313734.0,13277,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505478,52752.00
01/22/2016 18:30,2,0.000,ALERT,210.57,297.26,59.996,1453505403,"274151322000087","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,558436.0,558436.0,7173,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453505480,52753.00
01/22/2016 18:45,2,0.000,ALERT,212.16,300.27,59.975,1453506303,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,313747.0,313747.0,13313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506305,52754.00
01/22/2016 18:45,2,0.000,ALERT,210.80,297.87,59.975,1453506303,"274151322000085","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,585961.5,585961.5,7169,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453506307,52755.00
01/22/2016 18:45,2,0.000,ALERT,212.38,300.27,60.018,1453506303,"201051344000633","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,305771.7,305771.7,13473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506309,52756.00
01/22/2016 18:45,2,0.000,ALERT,211.93,300.57,59.965,1453506303,"201051344000469","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,307252.0,307252.0,13435,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453506311,52757.00
01/22/2016 18:45,2,0.000,ALERT,210.57,298.77,59.981,1453506303,"201051344000646","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,311567.8,311567.8,18068,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453506312,52758.00
01/22/2016 18:45,2,0.000,ALERT,210.12,297.26,59.986,1453506303,"274151322000052","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,593733.0,593733.0,7252,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506314,52759.00
01/22/2016 18:45,2,0.000,ALERT,210.80,298.77,59.986,1453506303,"201051344000585","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,316492.6,316492.6,18059,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453506316,52760.00
01/22/2016 18:45,2,0.000,ALERT,210.57,299.07,59.981,1453506303,"201051344001230","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,315207.1,315207.1,18046,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506318,52761.00
01/22/2016 18:45,2,0.000,ALERT,211.03,299.67,59.981,1453506303,"201051344000582","219011344069620",0.00,-5.50,0,297.57,300.87,0.0,0.0,0.000,309709.5,309709.5,18046,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506320,52762.00
01/22/2016 18:45,2,0.000,ALERT,210.35,299.07,60.018,1453506303,"201051344000955","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,319044.8,319044.8,18037,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506321,52763.00
01/22/2016 18:45,2,0.000,ALERT,210.57,297.26,59.944,1453506303,"274151322000094","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,477778.0,477778.0,7516,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506323,52764.00
01/22/2016 18:45,2,0.000,ALERT,211.93,301.17,59.970,1453506303,"201051344000579","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,320406.3,320406.3,13446,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506325,52765.00
01/22/2016 18:45,2,0.000,ALERT,210.80,299.37,59.970,1453506303,"201051344000890","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,317213.9,317213.9,18083,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506327,52766.00
01/22/2016 18:45,2,0.000,ALERT,211.03,298.77,59.975,1453506303,"201051344000438","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,318994.5,318994.5,18068,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506329,52767.00
01/22/2016 18:45,2,0.000,ALERT,211.03,298.17,59.959,1453506303,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.37,0.0,0.0,0.000,313078.5,313078.5,18142,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506331,52768.00
01/22/2016 18:45,2,0.000,ALERT,210.57,298.17,59.959,1453506303,"274151322000083","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,588041.5,588041.5,7269,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506333,52769.00
01/22/2016 18:45,2,0.000,ALERT,211.03,297.57,59.965,1453506303,"274151322000076","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,624651.7,624651.7,7272,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506334,52770.00
01/22/2016 18:45,2,0.000,ALERT,211.93,301.47,59.970,1453506303,"201051344000868","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,305047.0,305047.0,13335,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506336,52771.00
01/22/2016 18:45,2,0.000,ALERT,210.57,298.77,59.965,1453506303,"274151322000095","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,617645.8,617645.8,7238,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506338,52772.00
01/22/2016 18:45,2,0.000,ALERT,211.70,300.57,59.975,1453506303,"201051344000988","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,304693.8,304693.8,13450,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506340,52773.00
01/22/2016 18:45,2,0.000,ALERT,210.57,298.17,59.954,1453506303,"201051344001025","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,317093.9,317093.9,18043,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506342,52774.00
01/22/2016 18:45,2,0.000,ALERT,211.70,300.57,59.965,1453506303,"201051344000458","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,314830.2,314830.2,13428,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506344,52775.00
01/22/2016 18:45,2,0.000,ALERT,212.38,300.57,59.965,1453506303,"201051344000853","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,312432.4,312432.4,13294,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506346,52776.00
01/22/2016 18:45,2,0.000,ALERT,211.03,299.07,59.965,1453506303,"201051344000685","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,318682.7,318682.7,18041,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506347,52777.00
01/22/2016 18:45,2,0.000,ALERT,210.80,298.17,59.981,1453506303,"201051344000917","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,316443.7,316443.7,18017,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506349,52778.00
01/22/2016 18:45,2,0.000,ALERT,210.80,299.07,59.938,1453506303,"201051344001145","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,320053.8,320053.8,17999,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453506351,52779.00
01/22/2016 18:45,2,0.000,ALERT,210.80,298.17,59.975,1453506303,"201051344000651","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,313482.3,313482.3,18072,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453506353,52780.00
01/22/2016 18:45,2,0.000,ALERT,209.90,296.66,59.991,1453506303,"274151322000088","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,570931.9,570931.9,7140,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506355,52781.00
01/22/2016 18:45,2,0.000,ALERT,211.03,296.36,59.954,1453506303,"274151322000068","219011344069620",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,478003.9,478003.9,7559,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506356,52782.00
01/22/2016 18:45,2,0.000,ALERT,210.35,298.77,59.991,1453506303,"201051344001135","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,309906.0,309906.0,18064,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453506358,52783.00
01/22/2016 18:45,2,0.000,ALERT,211.48,301.17,59.970,1453506303,"201051344000594","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,315806.7,315806.7,13462,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506360,52784.00
01/22/2016 18:45,2,0.000,ALERT,210.80,298.17,59.975,1453506303,"201051344001203","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,316421.8,316421.8,18059,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506362,52785.00
01/22/2016 18:45,2,0.000,ALERT,210.35,297.26,59.954,1453506303,"274151322000054","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,583286.7,583286.7,7150,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506364,52786.00
01/22/2016 18:45,2,0.000,ALERT,212.16,299.97,59.965,1453506303,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,305032.9,305032.9,13441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506365,52787.00
01/22/2016 18:45,2,0.000,ALERT,210.80,298.77,60.002,1453506303,"201051344001093","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,315030.7,315030.7,18027,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506367,52788.00
01/22/2016 18:45,2,0.000,ALERT,211.70,300.87,59.965,1453506303,"201051344000900","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,319011.5,319011.5,13262,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506369,52789.00
01/22/2016 18:45,2,0.000,ALERT,211.93,299.97,59.970,1453506303,"201051344000648","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,312599.4,312599.4,13352,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506371,52790.00
01/22/2016 18:45,2,0.000,ALERT,211.93,301.17,59.991,1453506303,"201051344000569","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,320569.1,320569.1,13197,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506373,52791.00
01/22/2016 18:45,2,0.000,ALERT,211.70,300.87,59.986,1453506303,"201051344000983","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,314969.6,314969.6,13352,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506374,52792.00
01/22/2016 18:45,2,0.000,ALERT,211.93,300.57,59.975,1453506303,"201051344001158","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,309937.3,309937.3,13470,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453506376,52793.00
01/22/2016 18:45,2,0.000,ALERT,212.38,301.17,59.975,1453506303,"201051344000576","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,313734.0,313734.0,13279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506378,52794.00
01/22/2016 18:45,2,0.000,ALERT,210.57,296.06,59.965,1453506303,"274151322000087","219011344069620",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,558436.0,558436.0,7175,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453506380,52795.00
01/22/2016 19:00,2,0.000,ALERT,212.61,301.47,60.028,1453507203,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,313747.0,313747.0,13315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507205,52796.00
01/22/2016 19:00,2,0.000,ALERT,211.48,298.47,59.996,1453507203,"274151322000085","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,585961.5,585961.5,7171,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507207,52797.00
01/22/2016 19:00,2,0.000,ALERT,212.83,301.17,59.996,1453507203,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,305771.7,305771.7,13475,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507209,52798.00
01/22/2016 19:00,2,0.000,ALERT,212.16,301.17,59.996,1453507203,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,307252.0,307252.0,13437,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507211,52799.00
