ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 19:00,2,0.000,ALERT,211.03,299.37,60.002,1453507203,"201051344000646","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,311567.8,311567.8,18070,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453507212,52800.00
01/22/2016 19:00,2,0.000,ALERT,210.80,297.87,60.023,1453507203,"274151322000052","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,593733.0,593733.0,7254,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453507214,52801.00
01/22/2016 19:00,2,0.000,ALERT,211.25,299.37,59.970,1453507203,"201051344000585","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,316492.6,316492.6,18061,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507216,52802.00
01/22/2016 19:00,2,0.000,ALERT,211.03,299.37,60.002,1453507203,"201051344001230","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,315207.1,315207.1,18048,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507218,52803.00
01/22/2016 19:00,2,0.000,ALERT,211.70,299.97,60.007,1453507203,"201051344000582","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,309709.5,309709.5,18048,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453507220,52804.00
01/22/2016 19:00,2,0.000,ALERT,210.80,299.07,60.002,1453507203,"201051344000955","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,319044.8,319044.8,18039,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507222,52805.00
01/22/2016 19:00,2,0.000,ALERT,210.80,297.57,60.007,1453507203,"274151322000094","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,477778.0,477778.0,7518,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507223,52806.00
01/22/2016 19:00,2,0.000,ALERT,212.16,301.77,60.002,1453507203,"201051344000579","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,320406.3,320406.3,13448,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453507225,52807.00
01/22/2016 19:00,2,0.000,ALERT,211.03,299.37,59.986,1453507203,"201051344000890","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,317213.9,317213.9,18085,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453507227,52808.00
01/22/2016 19:00,2,0.000,ALERT,211.25,299.07,60.002,1453507203,"201051344000438","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,318994.5,318994.5,18070,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507229,52809.00
01/22/2016 19:00,2,0.000,ALERT,211.25,298.47,59.996,1453507203,"201051344000417","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,313078.5,313078.5,18144,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453507231,52810.00
01/22/2016 19:00,2,0.000,ALERT,211.25,298.17,59.996,1453507203,"274151322000083","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,588041.5,588041.5,7271,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507233,52811.00
01/22/2016 19:00,2,0.000,ALERT,211.93,298.17,60.028,1453507203,"274151322000076","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,624651.7,624651.7,7274,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507234,52812.00
01/22/2016 19:00,2,0.000,ALERT,212.16,302.07,60.034,1453507203,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,305047.0,305047.0,13337,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507236,52813.00
01/22/2016 19:00,2,0.000,ALERT,211.25,299.37,59.954,1453507203,"274151322000095","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,617645.8,617645.8,7240,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507238,52814.00
01/22/2016 19:00,2,0.000,ALERT,212.16,301.17,59.959,1453507203,"201051344000988","219011344069620",0.00,-4.00,0,295.76,302.68,0.0,0.0,0.000,304693.8,304693.8,13452,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507240,52815.00
01/22/2016 19:00,2,0.000,ALERT,211.03,298.47,59.991,1453507203,"201051344001025","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,317093.9,317093.9,18045,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453507241,52816.00
01/22/2016 19:00,2,0.000,ALERT,212.16,301.47,59.986,1453507203,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,314830.2,314830.2,13430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507243,52817.00
01/22/2016 19:00,2,0.000,ALERT,212.83,301.17,59.986,1453507203,"201051344000853","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,312432.4,312432.4,13296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507245,52818.00
01/22/2016 19:00,2,0.000,ALERT,211.48,299.07,59.991,1453507203,"201051344000685","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,318682.7,318682.7,18043,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507247,52819.00
01/22/2016 19:00,2,0.000,ALERT,211.48,298.77,59.986,1453507203,"201051344000917","219011344069620",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,316443.7,316443.7,18019,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453507249,52820.00
01/22/2016 19:00,2,0.000,ALERT,211.48,299.37,59.991,1453507203,"201051344001145","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,320053.8,320053.8,18001,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507251,52821.00
01/22/2016 19:00,2,0.000,ALERT,211.25,298.77,60.028,1453507203,"201051344000651","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,313482.3,313482.3,18074,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507253,52822.00
01/22/2016 19:00,2,0.000,ALERT,210.80,298.17,59.986,1453507203,"274151322000088","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,570931.9,570931.9,7142,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507254,52823.00
01/22/2016 19:00,2,0.000,ALERT,211.93,297.57,59.991,1453507203,"274151322000068","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,478003.9,478003.9,7561,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507256,52824.00
01/22/2016 19:00,2,0.000,ALERT,211.03,299.07,60.012,1453507203,"201051344001135","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,309906.0,309906.0,18066,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453507258,52825.00
01/22/2016 19:00,2,0.000,ALERT,211.93,301.77,59.954,1453507203,"201051344000594","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,315806.7,315806.7,13464,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507260,52826.00
01/22/2016 19:00,2,0.000,ALERT,211.25,298.77,59.965,1453507203,"201051344001203","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,316421.8,316421.8,18061,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507262,52827.00
01/22/2016 19:00,2,0.000,ALERT,211.25,298.77,59.981,1453507203,"274151322000054","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,583286.7,583286.7,7152,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507263,52828.00
01/22/2016 19:00,2,0.000,ALERT,212.61,300.57,59.986,1453507203,"201051344000867","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,305032.9,305032.9,13443,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507265,52829.00
01/22/2016 19:00,2,0.000,ALERT,211.03,299.07,59.981,1453507203,"201051344001093","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,315030.7,315030.7,18029,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507267,52830.00
01/22/2016 19:00,2,0.000,ALERT,211.93,301.17,59.975,1453507203,"201051344000900","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,319011.5,319011.5,13264,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507269,52831.00
01/22/2016 19:00,2,0.000,ALERT,212.38,300.57,59.991,1453507203,"201051344000648","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,312599.4,312599.4,13354,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507271,52832.00
01/22/2016 19:00,2,0.000,ALERT,212.16,301.77,59.986,1453507203,"201051344000569","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,320569.1,320569.1,13199,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507272,52833.00
01/22/2016 19:00,2,0.000,ALERT,212.16,301.17,59.991,1453507203,"201051344000983","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,314969.6,314969.6,13354,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453507274,52834.00
01/22/2016 19:00,2,0.000,ALERT,212.38,301.17,59.991,1453507203,"201051344001158","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,309937.3,309937.3,13472,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507276,52835.00
01/22/2016 19:00,2,0.000,ALERT,212.83,301.77,59.986,1453507203,"201051344000576","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,313734.0,313734.0,13281,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507278,52836.00
01/22/2016 19:00,2,0.000,ALERT,211.25,297.26,59.970,1453507203,"274151322000087","219011344069620",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,558436.0,558436.0,7177,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453507280,52837.00
01/22/2016 19:15,2,0.000,ALERT,212.83,301.77,59.954,1453508103,"201051344000645","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,313747.0,313747.0,13317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508105,52838.00
01/22/2016 19:15,2,0.000,ALERT,211.25,298.47,59.954,1453508103,"274151322000085","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,585961.5,585961.5,7173,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508107,52839.00
01/22/2016 19:15,2,0.000,ALERT,213.06,301.47,59.965,1453508103,"201051344000633","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,305771.7,305771.7,13477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508109,52840.00
01/22/2016 19:15,2,0.000,ALERT,212.61,301.77,59.959,1453508103,"201051344000469","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,307252.0,307252.0,13439,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508111,52841.00
01/22/2016 19:15,2,0.000,ALERT,211.25,299.37,59.965,1453508103,"201051344000646","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,311567.8,311567.8,18072,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508113,52842.00
01/22/2016 19:15,2,0.000,ALERT,211.03,299.37,59.965,1453508103,"274151322000052","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,593733.0,593733.0,7256,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508115,52843.00
01/22/2016 19:15,2,0.000,ALERT,211.25,299.07,59.938,1453508103,"201051344000585","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,316492.6,316492.6,18063,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508117,52844.00
01/22/2016 19:15,2,0.000,ALERT,211.25,299.37,59.975,1453508103,"201051344001230","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,315207.1,315207.1,18050,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508118,52845.00
01/22/2016 19:15,2,0.000,ALERT,211.93,299.97,59.954,1453508103,"201051344000582","219011344069620",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,309709.5,309709.5,18050,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508120,52846.00
01/22/2016 19:15,2,0.000,ALERT,210.80,298.77,59.949,1453508103,"201051344000955","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,319044.8,319044.8,18041,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508122,52847.00
01/22/2016 19:15,2,0.000,ALERT,211.25,298.17,59.954,1453508103,"274151322000094","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,477778.0,477778.0,7520,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508124,52848.00
01/22/2016 19:15,2,0.000,ALERT,212.38,302.37,59.954,1453508103,"201051344000579","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,320406.3,320406.3,13450,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508125,52849.00
01/22/2016 19:15,2,0.000,ALERT,211.25,299.37,60.007,1453508103,"201051344000890","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,317213.9,317213.9,18087,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508127,52850.00
01/22/2016 19:15,2,0.000,ALERT,211.48,298.77,59.959,1453508103,"201051344000438","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,318994.5,318994.5,18072,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508129,52851.00
01/22/2016 19:15,2,0.000,ALERT,211.48,298.47,59.959,1453508103,"201051344000417","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,313078.5,313078.5,18146,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508131,52852.00
01/22/2016 19:15,2,0.000,ALERT,211.25,299.07,59.959,1453508103,"274151322000083","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,588041.5,588041.5,7273,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508133,52853.00
01/22/2016 19:15,2,0.000,ALERT,211.93,298.77,59.912,1453508103,"274151322000076","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,624651.7,624651.7,7276,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508135,52854.00
01/22/2016 19:15,2,0.000,ALERT,212.38,302.68,59.949,1453508103,"201051344000868","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,305047.0,305047.0,13339,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508136,52855.00
01/22/2016 19:15,2,0.000,ALERT,211.03,299.67,59.965,1453508103,"274151322000095","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,617645.8,617645.8,7242,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508138,52856.00
01/22/2016 19:15,2,0.000,ALERT,212.16,301.77,59.959,1453508103,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.98,0.0,0.0,0.000,304693.8,304693.8,13454,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508140,52857.00
01/22/2016 19:15,2,0.000,ALERT,211.03,298.17,59.959,1453508103,"201051344001025","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,317093.9,317093.9,18047,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508142,52858.00
01/22/2016 19:15,2,0.000,ALERT,212.38,301.77,59.965,1453508103,"201051344000458","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,314830.2,314830.2,13432,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508144,52859.00
01/22/2016 19:15,2,0.000,ALERT,212.83,301.77,59.949,1453508103,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,312432.4,312432.4,13298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508146,52860.00
01/22/2016 19:15,2,0.000,ALERT,211.48,298.77,59.928,1453508103,"201051344000685","219011344069620",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,318682.7,318682.7,18045,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508147,52861.00
01/22/2016 19:15,2,0.000,ALERT,211.48,298.77,59.959,1453508103,"201051344000917","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,316443.7,316443.7,18021,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508149,52862.00
01/22/2016 19:15,2,0.000,ALERT,211.70,299.37,59.959,1453508103,"201051344001145","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,320053.8,320053.8,18003,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508151,52863.00
01/22/2016 19:15,2,0.000,ALERT,211.48,298.47,59.965,1453508103,"201051344000651","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,313482.3,313482.3,18076,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508153,52864.00
01/22/2016 19:15,2,0.000,ALERT,210.80,298.77,60.002,1453508103,"274151322000088","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,570931.9,570931.9,7144,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508155,52865.00
01/22/2016 19:15,2,0.000,ALERT,211.93,297.87,59.965,1453508103,"274151322000068","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,478003.9,478003.9,7563,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508157,52866.00
01/22/2016 19:15,2,0.000,ALERT,211.03,299.37,59.965,1453508103,"201051344001135","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,309906.0,309906.0,18068,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508158,52867.00
01/22/2016 19:15,2,0.000,ALERT,211.93,302.07,59.996,1453508103,"201051344000594","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,315806.7,315806.7,13466,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508160,52868.00
01/22/2016 19:15,2,0.000,ALERT,211.25,298.77,59.922,1453508103,"201051344001203","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,316421.8,316421.8,18063,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508162,52869.00
01/22/2016 19:15,2,0.000,ALERT,210.80,298.47,59.959,1453508103,"274151322000054","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,583286.7,583286.7,7154,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508164,52870.00
01/22/2016 19:15,2,0.000,ALERT,212.38,301.17,59.981,1453508103,"201051344000867","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,305032.9,305032.9,13445,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508166,52871.00
01/22/2016 19:15,2,0.000,ALERT,211.25,298.77,59.922,1453508103,"201051344001093","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,315030.7,315030.7,18031,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508167,52872.00
01/22/2016 19:15,2,0.000,ALERT,211.93,301.47,59.970,1453508103,"201051344000900","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,319011.5,319011.5,13266,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508169,52873.00
01/22/2016 19:15,2,0.000,ALERT,212.38,300.87,59.954,1453508103,"201051344000648","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,312599.4,312599.4,13356,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508171,52874.00
01/22/2016 19:15,2,0.000,ALERT,212.38,302.07,59.928,1453508103,"201051344000569","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,320569.1,320569.1,13201,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508173,52875.00
01/22/2016 19:15,2,0.000,ALERT,212.16,302.07,59.965,1453508103,"201051344000983","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,314969.6,314969.6,13356,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508175,52876.00
01/22/2016 19:15,2,0.000,ALERT,212.38,301.77,59.986,1453508103,"201051344001158","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,309937.3,309937.3,13474,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453508177,52877.00
01/22/2016 19:15,2,0.000,ALERT,212.83,302.37,60.012,1453508103,"201051344000576","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,313734.0,313734.0,13283,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508178,52878.00
01/22/2016 19:15,2,0.000,ALERT,211.48,297.57,59.954,1453508103,"274151322000087","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,558436.0,558436.0,7179,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453508180,52879.00
01/22/2016 19:30,2,0.000,ALERT,212.38,300.57,59.954,1453509003,"201051344000645","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,313747.0,313747.0,13319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509005,52880.00
01/22/2016 19:30,2,0.000,ALERT,211.25,298.17,59.954,1453509003,"274151322000085","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,585961.5,585961.5,7175,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509007,52881.00
01/22/2016 19:30,2,0.000,ALERT,212.61,300.27,59.981,1453509003,"201051344000633","219011344069620",0.00,-5.00,0,296.66,303.28,0.0,0.0,0.000,305771.7,305771.7,13479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509008,52882.00
01/22/2016 19:30,2,0.000,ALERT,212.16,300.87,59.975,1453509003,"201051344000469","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,307252.0,307252.0,13441,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509010,52883.00
01/22/2016 19:30,2,0.000,ALERT,211.25,299.97,59.959,1453509003,"201051344000646","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,311567.8,311567.8,18074,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509012,52884.00
01/22/2016 19:30,2,0.000,ALERT,210.80,297.87,59.944,1453509003,"274151322000052","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,593733.0,593733.0,7258,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509014,52885.00
01/22/2016 19:30,2,0.000,ALERT,211.48,299.97,59.959,1453509003,"201051344000585","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,316492.6,316492.6,18065,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509016,52886.00
01/22/2016 19:30,2,0.000,ALERT,211.25,299.97,59.959,1453509003,"201051344001230","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,315207.1,315207.1,18052,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509017,52887.00
01/22/2016 19:30,2,0.000,ALERT,211.93,300.87,59.959,1453509003,"201051344000582","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,309709.5,309709.5,18052,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509019,52888.00
01/22/2016 19:30,2,0.000,ALERT,211.03,299.97,59.954,1453509003,"201051344000955","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,319044.8,319044.8,18043,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509021,52889.00
01/22/2016 19:30,2,0.000,ALERT,211.25,297.57,59.959,1453509003,"274151322000094","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,477778.0,477778.0,7522,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509023,52890.00
01/22/2016 19:30,2,0.000,ALERT,212.16,301.47,59.959,1453509003,"201051344000579","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,320406.3,320406.3,13452,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509025,52891.00
01/22/2016 19:30,2,0.000,ALERT,211.25,300.27,59.965,1453509003,"201051344000890","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,317213.9,317213.9,18089,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509026,52892.00
01/22/2016 19:30,2,0.000,ALERT,211.70,299.97,59.986,1453509003,"201051344000438","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,318994.5,318994.5,18074,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509028,52893.00
01/22/2016 19:30,2,0.000,ALERT,211.70,299.37,60.002,1453509003,"201051344000417","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,313078.5,313078.5,18148,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509030,52894.00
01/22/2016 19:30,2,0.000,ALERT,211.48,298.47,59.959,1453509003,"274151322000083","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,588041.5,588041.5,7275,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509032,52895.00
01/22/2016 19:30,2,0.000,ALERT,211.70,298.47,59.959,1453509003,"274151322000076","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,624651.7,624651.7,7278,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509034,52896.00
01/22/2016 19:30,2,0.000,ALERT,212.16,301.77,59.965,1453509003,"201051344000868","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,305047.0,305047.0,13341,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509036,52897.00
01/22/2016 19:30,2,0.000,ALERT,211.25,299.67,59.959,1453509003,"274151322000095","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,617645.8,617645.8,7244,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509038,52898.00
01/22/2016 19:30,2,0.000,ALERT,211.93,300.87,59.970,1453509003,"201051344000988","219011344069620",0.00,-4.00,0,295.76,303.28,0.0,0.0,0.000,304693.8,304693.8,13456,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509040,52899.00
01/22/2016 19:30,2,0.000,ALERT,211.25,299.37,59.965,1453509003,"201051344001025","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,317093.9,317093.9,18049,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509041,52900.00
01/22/2016 19:30,2,0.000,ALERT,212.16,301.47,59.965,1453509003,"201051344000458","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,314830.2,314830.2,13434,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509043,52901.00
01/22/2016 19:30,2,0.000,ALERT,212.61,300.87,60.012,1453509003,"201051344000853","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,312432.4,312432.4,13300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509045,52902.00
01/22/2016 19:30,2,0.000,ALERT,211.70,299.97,59.975,1453509003,"201051344000685","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,318682.7,318682.7,18047,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509047,52903.00
01/22/2016 19:30,2,0.000,ALERT,211.70,299.97,59.970,1453509003,"201051344000917","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,316443.7,316443.7,18023,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509048,52904.00
01/22/2016 19:30,2,0.000,ALERT,211.70,300.27,59.949,1453509003,"201051344001145","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,320053.8,320053.8,18005,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509050,52905.00
01/22/2016 19:30,2,0.000,ALERT,211.25,299.37,59.975,1453509003,"201051344000651","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,313482.3,313482.3,18078,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509052,52906.00
01/22/2016 19:30,2,0.000,ALERT,210.80,298.17,59.965,1453509003,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,570931.9,570931.9,7146,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509054,52907.00
01/22/2016 19:30,2,0.000,ALERT,211.70,297.87,59.970,1453509003,"274151322000068","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,478003.9,478003.9,7565,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509056,52908.00
01/22/2016 19:30,2,0.000,ALERT,211.03,299.97,59.970,1453509003,"201051344001135","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,309906.0,309906.0,18070,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509058,52909.00
01/22/2016 19:30,2,0.000,ALERT,211.93,301.77,59.970,1453509003,"201051344000594","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,315806.7,315806.7,13468,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509060,52910.00
01/22/2016 19:30,2,0.000,ALERT,211.48,299.67,59.981,1453509003,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,316421.8,316421.8,18065,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509061,52911.00
01/22/2016 19:30,2,0.000,ALERT,211.25,299.07,59.970,1453509003,"274151322000054","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,583286.7,583286.7,7156,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509063,52912.00
01/22/2016 19:30,2,0.000,ALERT,212.61,301.17,59.970,1453509003,"201051344000867","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,305032.9,305032.9,13447,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509065,52913.00
01/22/2016 19:30,2,0.000,ALERT,211.25,299.67,59.970,1453509003,"201051344001093","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,315030.7,315030.7,18033,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509067,52914.00
01/22/2016 19:30,2,0.000,ALERT,211.93,301.17,59.975,1453509003,"201051344000900","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,319011.5,319011.5,13268,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509069,52915.00
01/22/2016 19:30,2,0.000,ALERT,212.38,300.57,59.970,1453509003,"201051344000648","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,312599.4,312599.4,13358,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509070,52916.00
01/22/2016 19:30,2,0.000,ALERT,212.38,301.77,59.981,1453509003,"201051344000569","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,320569.1,320569.1,13203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509072,52917.00
01/22/2016 19:30,2,0.000,ALERT,212.38,301.47,59.965,1453509003,"201051344000983","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,314969.6,314969.6,13358,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509074,52918.00
01/22/2016 19:30,2,0.000,ALERT,212.38,301.17,59.965,1453509003,"201051344001158","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,309937.3,309937.3,13476,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509076,52919.00
01/22/2016 19:30,2,0.000,ALERT,212.61,301.77,59.970,1453509003,"201051344000576","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,313734.0,313734.0,13285,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509078,52920.00
01/22/2016 19:30,2,0.000,ALERT,211.03,297.26,60.012,1453509003,"274151322000087","219011344069620",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,558436.0,558436.0,7181,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509079,52921.00
01/22/2016 19:45,2,0.000,ALERT,213.06,301.47,59.986,1453509903,"201051344000645","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,313747.0,313747.0,13321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509905,52922.00
01/22/2016 19:45,2,0.000,ALERT,211.25,299.07,59.949,1453509903,"274151322000085","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,585961.5,585961.5,7177,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509907,52923.00
01/22/2016 19:45,2,0.000,ALERT,213.06,301.47,60.007,1453509903,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,305771.7,305771.7,13481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509909,52924.00
01/22/2016 19:45,2,0.000,ALERT,212.61,301.77,59.986,1453509903,"201051344000469","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,307252.0,307252.0,13443,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509911,52925.00
01/22/2016 19:45,2,0.000,ALERT,211.25,299.97,59.975,1453509903,"201051344000646","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,311567.8,311567.8,18076,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509912,52926.00
01/22/2016 19:45,2,0.000,ALERT,210.80,298.47,59.986,1453509903,"274151322000052","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,593733.0,593733.0,7260,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509914,52927.00
01/22/2016 19:45,2,0.000,ALERT,211.48,299.97,59.991,1453509903,"201051344000585","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,316492.6,316492.6,18067,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509916,52928.00
01/22/2016 19:45,2,0.000,ALERT,211.48,300.57,60.028,1453509903,"201051344001230","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,315207.1,315207.1,18054,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509918,52929.00
01/22/2016 19:45,2,0.000,ALERT,211.70,300.57,59.986,1453509903,"201051344000582","219011344069620",0.00,-5.50,0,299.07,302.37,0.0,0.0,0.000,309709.5,309709.5,18054,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509919,52930.00
01/22/2016 19:45,2,0.000,ALERT,211.03,299.97,59.986,1453509903,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,319044.8,319044.8,18045,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509921,52931.00
01/22/2016 19:45,2,0.000,ALERT,211.03,298.17,59.986,1453509903,"274151322000094","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,477778.0,477778.0,7524,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509923,52932.00
01/22/2016 19:45,2,0.000,ALERT,212.61,302.37,59.944,1453509903,"201051344000579","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,320406.3,320406.3,13454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509925,52933.00
01/22/2016 19:45,2,0.000,ALERT,211.25,300.27,59.944,1453509903,"201051344000890","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,317213.9,317213.9,18091,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509927,52934.00
01/22/2016 19:45,2,0.000,ALERT,211.48,299.67,59.986,1453509903,"201051344000438","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,318994.5,318994.5,18076,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509928,52935.00
01/22/2016 19:45,2,0.000,ALERT,211.70,299.37,59.986,1453509903,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,313078.5,313078.5,18150,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509930,52936.00
01/22/2016 19:45,2,0.000,ALERT,211.25,299.07,59.981,1453509903,"274151322000083","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,588041.5,588041.5,7277,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509932,52937.00
01/22/2016 19:45,2,0.000,ALERT,211.70,299.07,59.933,1453509903,"274151322000076","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,624651.7,624651.7,7280,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509934,52938.00
01/22/2016 19:45,2,0.000,ALERT,212.61,302.68,59.981,1453509903,"201051344000868","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,305047.0,305047.0,13343,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509936,52939.00
01/22/2016 19:45,2,0.000,ALERT,211.03,299.97,59.986,1453509903,"274151322000095","219011344069620",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,617645.8,617645.8,7246,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509938,52940.00
01/22/2016 19:45,2,0.000,ALERT,212.38,301.47,60.028,1453509903,"201051344000988","219011344069620",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,304693.8,304693.8,13458,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509940,52941.00
01/22/2016 19:45,2,0.000,ALERT,211.25,299.37,59.986,1453509903,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,317093.9,317093.9,18051,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509942,52942.00
01/22/2016 19:45,2,0.000,ALERT,212.38,302.07,60.018,1453509903,"201051344000458","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,314830.2,314830.2,13436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509943,52943.00
01/22/2016 19:45,2,0.000,ALERT,213.06,301.77,60.012,1453509903,"201051344000853","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,312432.4,312432.4,13302,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509945,52944.00
01/22/2016 19:45,2,0.000,ALERT,211.93,300.27,59.991,1453509903,"201051344000685","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,318682.7,318682.7,18049,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509947,52945.00
