ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 19:45,2,0.000,ALERT,211.70,299.67,59.981,1453509903,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,316443.7,316443.7,18025,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509949,52946.00
01/22/2016 19:45,2,0.000,ALERT,211.70,300.27,59.981,1453509903,"201051344001145","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,320053.8,320053.8,18007,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453509951,52947.00
01/22/2016 19:45,2,0.000,ALERT,211.48,299.37,60.034,1453509903,"201051344000651","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,313482.3,313482.3,18080,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509953,52948.00
01/22/2016 19:45,2,0.000,ALERT,210.80,298.47,59.975,1453509903,"274151322000088","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,570931.9,570931.9,7148,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509955,52949.00
01/22/2016 19:45,2,0.000,ALERT,211.93,298.17,60.012,1453509903,"274151322000068","219011344069620",0.00,-3.00,0,296.06,299.37,0.0,0.0,0.000,478003.9,478003.9,7567,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509956,52950.00
01/22/2016 19:45,2,0.000,ALERT,211.25,300.27,59.975,1453509903,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,309906.0,309906.0,18072,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509958,52951.00
01/22/2016 19:45,2,0.000,ALERT,211.93,302.07,59.991,1453509903,"201051344000594","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,315806.7,315806.7,13470,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509960,52952.00
01/22/2016 19:45,2,0.000,ALERT,211.48,299.67,59.981,1453509903,"201051344001203","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,316421.8,316421.8,18067,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509962,52953.00
01/22/2016 19:45,2,0.000,ALERT,210.57,299.07,59.986,1453509903,"274151322000054","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,583286.7,583286.7,7158,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509964,52954.00
01/22/2016 19:45,2,0.000,ALERT,212.61,301.17,59.938,1453509903,"201051344000867","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,305032.9,305032.9,13449,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509966,52955.00
01/22/2016 19:45,2,0.000,ALERT,211.48,299.97,59.975,1453509903,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,315030.7,315030.7,18035,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509968,52956.00
01/22/2016 19:45,2,0.000,ALERT,212.38,301.47,59.981,1453509903,"201051344000900","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,319011.5,319011.5,13270,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509969,52957.00
01/22/2016 19:45,2,0.000,ALERT,212.61,300.87,59.986,1453509903,"201051344000648","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,312599.4,312599.4,13360,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509971,52958.00
01/22/2016 19:45,2,0.000,ALERT,212.61,302.37,59.938,1453509903,"201051344000569","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,320569.1,320569.1,13205,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509973,52959.00
01/22/2016 19:45,2,0.000,ALERT,212.38,301.77,60.007,1453509903,"201051344000983","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,314969.6,314969.6,13360,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509975,52960.00
01/22/2016 19:45,2,0.000,ALERT,212.61,301.47,59.991,1453509903,"201051344001158","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,309937.3,309937.3,13478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509977,52961.00
01/22/2016 19:45,2,0.000,ALERT,212.83,301.77,60.028,1453509903,"201051344000576","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,313734.0,313734.0,13287,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509978,52962.00
01/22/2016 19:45,2,0.000,ALERT,211.03,296.96,59.954,1453509903,"274151322000087","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,558436.0,558436.0,7183,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453509980,52963.00
01/22/2016 20:00,2,0.000,ALERT,212.83,301.17,59.965,1453510803,"201051344000645","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,313747.0,313747.0,13323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510805,52964.00
01/22/2016 20:00,2,0.000,ALERT,211.25,298.47,59.938,1453510803,"274151322000085","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,585961.5,585961.5,7179,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510807,52965.00
01/22/2016 20:00,2,0.000,ALERT,213.06,301.17,59.949,1453510803,"201051344000633","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,305771.7,305771.7,13483,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453510808,52966.00
01/22/2016 20:00,2,0.000,ALERT,212.38,301.47,59.965,1453510803,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,307252.0,307252.0,13445,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510810,52967.00
01/22/2016 20:00,2,0.000,ALERT,211.25,299.97,59.922,1453510803,"201051344000646","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,311567.8,311567.8,18078,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453510812,52968.00
01/22/2016 20:00,2,0.000,ALERT,211.03,298.17,59.965,1453510803,"274151322000052","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,593733.0,593733.0,7262,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510814,52969.00
01/22/2016 20:00,2,0.000,ALERT,211.48,300.27,59.949,1453510803,"201051344000585","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,316492.6,316492.6,18069,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510815,52970.00
01/22/2016 20:00,2,0.000,ALERT,211.48,300.57,59.965,1453510803,"201051344001230","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,315207.1,315207.1,18056,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510817,52971.00
01/22/2016 20:00,2,0.000,ALERT,211.93,301.17,59.965,1453510803,"201051344000582","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,309709.5,309709.5,18056,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510819,52972.00
01/22/2016 20:00,2,0.000,ALERT,211.03,300.27,59.959,1453510803,"201051344000955","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,319044.8,319044.8,18047,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453510821,52973.00
01/22/2016 20:00,2,0.000,ALERT,211.25,297.57,59.975,1453510803,"274151322000094","219011344069620",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,477778.0,477778.0,7526,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510823,52974.00
01/22/2016 20:00,2,0.000,ALERT,212.38,302.07,59.965,1453510803,"201051344000579","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,320406.3,320406.3,13456,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510824,52975.00
01/22/2016 20:00,2,0.000,ALERT,211.25,300.57,59.965,1453510803,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,317213.9,317213.9,18093,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510826,52976.00
01/22/2016 20:00,2,0.000,ALERT,211.48,299.97,59.996,1453510803,"201051344000438","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,318994.5,318994.5,18078,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510828,52977.00
01/22/2016 20:00,2,0.000,ALERT,211.48,299.37,59.970,1453510803,"201051344000417","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,313078.5,313078.5,18152,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510830,52978.00
01/22/2016 20:00,2,0.000,ALERT,211.48,298.77,59.949,1453510803,"274151322000083","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,588041.5,588041.5,7279,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510832,52979.00
01/22/2016 20:00,2,0.000,ALERT,211.70,298.47,59.949,1453510803,"274151322000076","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,624651.7,624651.7,7282,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510834,52980.00
01/22/2016 20:00,2,0.000,ALERT,212.16,302.07,59.970,1453510803,"201051344000868","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,305047.0,305047.0,13345,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510835,52981.00
01/22/2016 20:00,2,0.000,ALERT,211.03,299.37,59.954,1453510803,"274151322000095","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,617645.8,617645.8,7248,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510837,52982.00
01/22/2016 20:00,2,0.000,ALERT,212.16,301.17,59.970,1453510803,"201051344000988","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,304693.8,304693.8,13460,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510839,52983.00
01/22/2016 20:00,2,0.000,ALERT,211.03,299.37,59.954,1453510803,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,317093.9,317093.9,18053,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510841,52984.00
01/22/2016 20:00,2,0.000,ALERT,212.16,301.47,59.954,1453510803,"201051344000458","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,314830.2,314830.2,13438,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510843,52985.00
01/22/2016 20:00,2,0.000,ALERT,212.83,301.17,59.954,1453510803,"201051344000853","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,312432.4,312432.4,13304,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510844,52986.00
01/22/2016 20:00,2,0.000,ALERT,211.70,299.97,59.959,1453510803,"201051344000685","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,318682.7,318682.7,18051,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510846,52987.00
01/22/2016 20:00,2,0.000,ALERT,211.48,299.67,59.981,1453510803,"201051344000917","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,316443.7,316443.7,18027,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510848,52988.00
01/22/2016 20:00,2,0.000,ALERT,211.70,300.27,59.965,1453510803,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,320053.8,320053.8,18009,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453510850,52989.00
01/22/2016 20:00,2,0.000,ALERT,211.48,299.67,59.970,1453510803,"201051344000651","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,313482.3,313482.3,18082,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510852,52990.00
01/22/2016 20:00,2,0.000,ALERT,211.03,298.17,59.959,1453510803,"274151322000088","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,570931.9,570931.9,7150,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510853,52991.00
01/22/2016 20:00,2,0.000,ALERT,211.93,297.87,59.965,1453510803,"274151322000068","219011344069620",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,478003.9,478003.9,7569,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453510855,52992.00
01/22/2016 20:00,2,0.000,ALERT,211.25,300.27,60.002,1453510803,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,309906.0,309906.0,18074,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510857,52993.00
01/22/2016 20:00,2,0.000,ALERT,211.70,301.47,59.970,1453510803,"201051344000594","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,315806.7,315806.7,13472,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453510859,52994.00
01/22/2016 20:00,2,0.000,ALERT,211.48,299.67,59.959,1453510803,"201051344001203","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,316421.8,316421.8,18069,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510861,52995.00
01/22/2016 20:00,2,0.000,ALERT,211.25,298.77,59.975,1453510803,"274151322000054","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,583286.7,583286.7,7160,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510862,52996.00
01/22/2016 20:00,2,0.000,ALERT,212.38,300.87,59.959,1453510803,"201051344000867","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,305032.9,305032.9,13451,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510864,52997.00
01/22/2016 20:00,2,0.000,ALERT,211.25,299.97,59.959,1453510803,"201051344001093","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,315030.7,315030.7,18037,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453510866,52998.00
01/22/2016 20:00,2,0.000,ALERT,212.16,301.47,59.965,1453510803,"201051344000900","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,319011.5,319011.5,13272,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453510868,52999.00
01/22/2016 20:00,2,0.000,ALERT,212.38,300.57,59.928,1453510803,"201051344000648","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,312599.4,312599.4,13362,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510870,53000.00
01/22/2016 20:00,2,0.000,ALERT,212.38,301.77,59.949,1453510803,"201051344000569","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,320569.1,320569.1,13207,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453510871,53001.00
01/22/2016 20:00,2,0.000,ALERT,212.38,301.47,59.970,1453510803,"201051344000983","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,314969.6,314969.6,13362,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510873,53002.00
01/22/2016 20:00,2,0.000,ALERT,212.38,301.17,59.970,1453510803,"201051344001158","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,309937.3,309937.3,13480,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510875,53003.00
01/22/2016 20:00,2,0.000,ALERT,212.83,301.77,59.944,1453510803,"201051344000576","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,313734.0,313734.0,13289,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510877,53004.00
01/22/2016 20:00,2,0.000,ALERT,211.48,297.57,59.965,1453510803,"274151322000087","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,558436.0,558436.0,7185,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453510879,53005.00
01/22/2016 20:15,2,0.000,ALERT,213.29,302.07,59.986,1453511703,"201051344000645","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,313747.0,313747.0,13325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511705,53006.00
01/22/2016 20:15,2,0.000,ALERT,211.48,299.07,59.959,1453511703,"274151322000085","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,585961.5,585961.5,7181,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511707,53007.00
01/22/2016 20:15,2,0.000,ALERT,213.29,302.07,59.986,1453511703,"201051344000633","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,305771.7,305771.7,13485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511709,53008.00
01/22/2016 20:15,2,0.000,ALERT,212.83,302.37,59.954,1453511703,"201051344000469","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,307252.0,307252.0,13447,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511711,53009.00
01/22/2016 20:15,2,0.000,ALERT,211.93,300.57,59.991,1453511703,"201051344000646","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,311567.8,311567.8,18080,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453511712,53010.00
01/22/2016 20:15,2,0.000,ALERT,211.25,299.67,60.023,1453511703,"274151322000052","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,593733.0,593733.0,7264,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511714,53011.00
01/22/2016 20:15,2,0.000,ALERT,212.16,300.87,59.981,1453511703,"201051344000585","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,316492.6,316492.6,18071,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511716,53012.00
01/22/2016 20:15,2,0.000,ALERT,211.93,300.87,59.975,1453511703,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,315207.1,315207.1,18058,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511718,53013.00
01/22/2016 20:15,2,0.000,ALERT,212.61,301.47,59.986,1453511703,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,309709.5,309709.5,18058,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511720,53014.00
01/22/2016 20:15,2,0.000,ALERT,211.70,300.57,59.922,1453511703,"201051344000955","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,319044.8,319044.8,18049,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511722,53015.00
01/22/2016 20:15,2,0.000,ALERT,211.48,298.77,59.975,1453511703,"274151322000094","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,477778.0,477778.0,7528,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511723,53016.00
01/22/2016 20:15,2,0.000,ALERT,212.83,302.98,59.986,1453511703,"201051344000579","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,320406.3,320406.3,13458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511725,53017.00
01/22/2016 20:15,2,0.000,ALERT,211.93,300.87,59.991,1453511703,"201051344000890","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,317213.9,317213.9,18095,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453511727,53018.00
01/22/2016 20:15,2,0.000,ALERT,212.16,300.27,59.970,1453511703,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,318994.5,318994.5,18080,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511729,53019.00
01/22/2016 20:15,2,0.000,ALERT,212.16,299.97,59.970,1453511703,"201051344000417","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,313078.5,313078.5,18154,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511731,53020.00
01/22/2016 20:15,2,0.000,ALERT,211.70,300.27,59.933,1453511703,"274151322000083","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,588041.5,588041.5,7281,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511733,53021.00
01/22/2016 20:15,2,0.000,ALERT,212.16,299.07,59.954,1453511703,"274151322000076","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,624651.7,624651.7,7284,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511735,53022.00
01/22/2016 20:15,2,0.000,ALERT,212.61,302.98,59.965,1453511703,"201051344000868","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,305047.0,305047.0,13347,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511736,53023.00
01/22/2016 20:15,2,0.000,ALERT,211.48,299.97,59.959,1453511703,"274151322000095","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,617645.8,617645.8,7250,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511738,53024.00
01/22/2016 20:15,2,0.000,ALERT,212.61,302.07,59.970,1453511703,"201051344000988","219011344069620",0.00,-4.00,0,296.66,303.28,0.0,0.0,0.000,304693.8,304693.8,13462,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453511740,53025.00
01/22/2016 20:15,2,0.000,ALERT,211.93,299.67,59.970,1453511703,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,317093.9,317093.9,18055,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511742,53026.00
01/22/2016 20:15,2,0.000,ALERT,212.61,302.07,59.933,1453511703,"201051344000458","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,314830.2,314830.2,13440,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453511744,53027.00
01/22/2016 20:15,2,0.000,ALERT,213.29,302.37,59.981,1453511703,"201051344000853","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,312432.4,312432.4,13306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453511746,53028.00
01/22/2016 20:15,2,0.000,ALERT,212.38,300.57,59.970,1453511703,"201051344000685","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,318682.7,318682.7,18053,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511748,53029.00
01/22/2016 20:15,2,0.000,ALERT,212.38,300.57,59.975,1453511703,"201051344000917","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,316443.7,316443.7,18029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453511749,53030.00
01/22/2016 20:15,2,0.000,ALERT,212.38,300.87,59.970,1453511703,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,320053.8,320053.8,18011,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453511751,53031.00
01/22/2016 20:15,2,0.000,ALERT,212.38,300.27,59.970,1453511703,"201051344000651","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,313482.3,313482.3,18084,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511753,53032.00
01/22/2016 20:15,2,0.000,ALERT,211.25,298.47,59.970,1453511703,"274151322000088","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,570931.9,570931.9,7152,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511755,53033.00
01/22/2016 20:15,2,0.000,ALERT,212.16,298.47,59.917,1453511703,"274151322000068","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,478003.9,478003.9,7571,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511757,53034.00
01/22/2016 20:15,2,0.000,ALERT,211.93,300.87,60.018,1453511703,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,309906.0,309906.0,18076,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511759,53035.00
01/22/2016 20:15,2,0.000,ALERT,212.38,302.68,59.965,1453511703,"201051344000594","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,315806.7,315806.7,13474,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453511760,53036.00
01/22/2016 20:15,2,0.000,ALERT,212.16,300.27,59.970,1453511703,"201051344001203","219011344069620",0.00,-5.00,0,297.57,303.88,0.0,0.0,0.000,316421.8,316421.8,18071,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511762,53037.00
01/22/2016 20:15,2,0.000,ALERT,211.48,299.37,59.922,1453511703,"274151322000054","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,583286.7,583286.7,7162,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511764,53038.00
01/22/2016 20:15,2,0.000,ALERT,213.06,301.77,59.975,1453511703,"201051344000867","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,305032.9,305032.9,13453,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511766,53039.00
01/22/2016 20:15,2,0.000,ALERT,212.16,300.57,59.970,1453511703,"201051344001093","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,315030.7,315030.7,18039,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511768,53040.00
01/22/2016 20:15,2,0.000,ALERT,212.61,302.07,59.959,1453511703,"201051344000900","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,319011.5,319011.5,13274,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511769,53041.00
01/22/2016 20:15,2,0.000,ALERT,212.83,301.47,59.970,1453511703,"201051344000648","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,312599.4,312599.4,13364,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511771,53042.00
01/22/2016 20:15,2,0.000,ALERT,212.83,302.68,59.981,1453511703,"201051344000569","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,320569.1,320569.1,13209,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511773,53043.00
01/22/2016 20:15,2,0.000,ALERT,212.83,302.37,60.018,1453511703,"201051344000983","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,314969.6,314969.6,13364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511775,53044.00
01/22/2016 20:15,2,0.000,ALERT,212.83,301.77,59.970,1453511703,"201051344001158","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,309937.3,309937.3,13482,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511776,53045.00
01/22/2016 20:15,2,0.000,ALERT,213.29,302.68,59.944,1453511703,"201051344000576","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,313734.0,313734.0,13291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511778,53046.00
01/22/2016 20:15,2,0.000,ALERT,211.70,297.87,59.970,1453511703,"274151322000087","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,558436.0,558436.0,7187,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453511780,53047.00
01/22/2016 20:30,2,0.000,ALERT,213.29,302.37,60.002,1453512604,"201051344000645","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,313747.0,313747.0,13327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512606,53048.00
01/22/2016 20:30,2,0.000,ALERT,211.93,299.67,59.965,1453512604,"274151322000085","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,585961.5,585961.5,7183,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512608,53049.00
01/22/2016 20:30,2,0.000,ALERT,213.51,302.68,59.970,1453512604,"201051344000633","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,305771.7,305771.7,13487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453512610,53050.00
01/22/2016 20:30,2,0.000,ALERT,213.06,302.68,59.970,1453512604,"201051344000469","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,307252.0,307252.0,13449,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512612,53051.00
01/22/2016 20:30,2,0.000,ALERT,211.70,300.87,59.959,1453512604,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,311567.8,311567.8,18082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512613,53052.00
01/22/2016 20:30,2,0.000,ALERT,211.48,299.37,59.986,1453512604,"274151322000052","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,593733.0,593733.0,7266,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512615,53053.00
01/22/2016 20:30,2,0.000,ALERT,211.93,300.87,59.981,1453512604,"201051344000585","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,316492.6,316492.6,18073,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512617,53054.00
01/22/2016 20:30,2,0.000,ALERT,211.93,301.17,59.986,1453512604,"201051344001230","219011344069620",0.00,-5.00,0,299.07,302.07,0.0,0.0,0.000,315207.1,315207.1,18060,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453512619,53055.00
01/22/2016 20:30,2,0.000,ALERT,212.61,301.77,59.981,1453512604,"201051344000582","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,309709.5,309709.5,18060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512620,53056.00
01/22/2016 20:30,2,0.000,ALERT,211.48,300.87,59.975,1453512604,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,319044.8,319044.8,18051,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453512622,53057.00
01/22/2016 20:30,2,0.000,ALERT,211.70,299.07,59.970,1453512604,"274151322000094","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,477778.0,477778.0,7530,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512624,53058.00
01/22/2016 20:30,2,0.000,ALERT,212.83,302.98,59.938,1453512604,"201051344000579","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,320406.3,320406.3,13460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453512626,53059.00
01/22/2016 20:30,2,0.000,ALERT,211.70,301.17,59.975,1453512604,"201051344000890","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,317213.9,317213.9,18097,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512628,53060.00
01/22/2016 20:30,2,0.000,ALERT,212.16,300.87,59.959,1453512604,"201051344000438","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,318994.5,318994.5,18082,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512630,53061.00
01/22/2016 20:30,2,0.000,ALERT,212.16,300.27,59.986,1453512604,"201051344000417","219011344069620",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,313078.5,313078.5,18156,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512631,53062.00
01/22/2016 20:30,2,0.000,ALERT,211.93,300.27,59.975,1453512604,"274151322000083","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,588041.5,588041.5,7283,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512633,53063.00
01/22/2016 20:30,2,0.000,ALERT,212.38,300.57,60.023,1453512604,"274151322000076","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,624651.7,624651.7,7286,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512635,53064.00
01/22/2016 20:30,2,0.000,ALERT,212.83,303.28,59.975,1453512604,"201051344000868","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,305047.0,305047.0,13349,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512637,53065.00
01/22/2016 20:30,2,0.000,ALERT,211.70,300.87,60.018,1453512604,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,617645.8,617645.8,7252,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512639,53066.00
01/22/2016 20:30,2,0.000,ALERT,212.83,302.98,60.007,1453512604,"201051344000988","219011344069620",0.00,-4.00,0,297.87,304.18,0.0,0.0,0.000,304693.8,304693.8,13464,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512640,53067.00
01/22/2016 20:30,2,0.000,ALERT,211.93,300.57,59.975,1453512604,"201051344001025","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,317093.9,317093.9,18057,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512642,53068.00
01/22/2016 20:30,2,0.000,ALERT,212.83,302.98,60.007,1453512604,"201051344000458","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,314830.2,314830.2,13442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512644,53069.00
01/22/2016 20:30,2,0.000,ALERT,213.51,302.37,59.981,1453512604,"201051344000853","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,312432.4,312432.4,13308,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453512646,53070.00
01/22/2016 20:30,2,0.000,ALERT,212.38,300.87,59.970,1453512604,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,318682.7,318682.7,18055,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512648,53071.00
01/22/2016 20:30,2,0.000,ALERT,212.16,300.57,59.981,1453512604,"201051344000917","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,316443.7,316443.7,18031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512649,53072.00
01/22/2016 20:30,2,0.000,ALERT,212.38,300.87,59.975,1453512604,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,320053.8,320053.8,18013,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512651,53073.00
01/22/2016 20:30,2,0.000,ALERT,211.93,299.97,59.965,1453512604,"201051344000651","219011344069620",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,313482.3,313482.3,18086,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453512653,53074.00
01/22/2016 20:30,2,0.000,ALERT,211.48,299.97,59.970,1453512604,"274151322000088","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,570931.9,570931.9,7154,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512655,53075.00
01/22/2016 20:30,2,0.000,ALERT,212.61,299.37,59.965,1453512604,"274151322000068","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,478003.9,478003.9,7573,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512657,53076.00
01/22/2016 20:30,2,0.000,ALERT,211.70,300.87,59.975,1453512604,"201051344001135","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,309906.0,309906.0,18078,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512659,53077.00
01/22/2016 20:30,2,0.000,ALERT,212.61,303.28,59.970,1453512604,"201051344000594","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,315806.7,315806.7,13476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453512661,53078.00
01/22/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1453512604,"201051344001203","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,316421.8,316421.8,18073,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453512662,53079.00
01/22/2016 20:30,2,0.000,ALERT,211.70,299.67,59.975,1453512604,"274151322000054","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,583286.7,583286.7,7164,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512664,53080.00
01/22/2016 20:30,2,0.000,ALERT,213.29,302.37,59.970,1453512604,"201051344000867","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,305032.9,305032.9,13455,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512666,53081.00
01/22/2016 20:30,2,0.000,ALERT,211.93,300.57,59.975,1453512604,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,315030.7,315030.7,18041,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453512668,53082.00
01/22/2016 20:30,2,0.000,ALERT,212.83,302.98,59.981,1453512604,"201051344000900","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,319011.5,319011.5,13276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512670,53083.00
01/22/2016 20:30,2,0.000,ALERT,213.06,301.77,59.959,1453512604,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,312599.4,312599.4,13366,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453512672,53084.00
01/22/2016 20:30,2,0.000,ALERT,213.06,302.98,59.986,1453512604,"201051344000569","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,320569.1,320569.1,13211,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512673,53085.00
01/22/2016 20:30,2,0.000,ALERT,212.83,302.98,59.975,1453512604,"201051344000983","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,314969.6,314969.6,13366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512675,53086.00
01/22/2016 20:30,2,0.000,ALERT,213.06,302.68,59.970,1453512604,"201051344001158","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,309937.3,309937.3,13484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512677,53087.00
01/22/2016 20:30,2,0.000,ALERT,213.29,302.98,59.922,1453512604,"201051344000576","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,313734.0,313734.0,13293,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512679,53088.00
01/22/2016 20:30,2,0.000,ALERT,211.70,299.07,59.975,1453512604,"274151322000087","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,558436.0,558436.0,7189,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453512681,53089.00
01/22/2016 20:45,2,0.000,ALERT,211.93,299.97,59.965,1453513503,"201051344000645","219011344069620",0.00,-4.00,0,288.55,304.48,0.0,0.0,0.000,313747.0,313747.0,13329,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513505,53090.00
01/22/2016 20:45,2,0.000,ALERT,210.57,297.57,59.944,1453513503,"274151322000085","219011344069620",0.00,-3.00,0,285.84,301.47,0.0,0.0,0.000,585961.5,585961.5,7185,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513507,53091.00
