ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 20:45,2,0.000,ALERT,212.16,299.67,59.970,1453513503,"201051344000633","219011344069620",0.00,-5.00,0,286.74,304.18,0.0,0.0,0.000,305771.7,305771.7,13489,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513508,53092.00
01/22/2016 20:45,2,0.000,ALERT,211.70,299.97,59.970,1453513503,"201051344000469","219011344069620",0.00,-6.00,0,287.35,304.18,0.0,0.0,0.000,307252.0,307252.0,13451,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453513510,53093.00
01/22/2016 20:45,2,0.000,ALERT,210.80,298.77,59.970,1453513503,"201051344000646","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,311567.8,311567.8,18084,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513512,53094.00
01/22/2016 20:45,2,0.000,ALERT,210.35,297.87,59.954,1453513503,"274151322000052","219011344069620",0.00,-4.00,0,285.24,301.77,0.0,0.0,0.000,593733.0,593733.0,7268,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513514,53095.00
01/22/2016 20:45,2,0.000,ALERT,211.03,299.07,59.991,1453513503,"201051344000585","219011344069620",0.00,-3.50,0,286.74,302.37,0.0,0.0,0.000,316492.6,316492.6,18075,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513516,53096.00
01/22/2016 20:45,2,0.000,ALERT,210.80,299.37,59.981,1453513503,"201051344001230","219011344069620",0.00,-5.00,0,287.35,302.68,0.0,0.0,0.000,315207.1,315207.1,18062,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513517,53097.00
01/22/2016 20:45,2,0.000,ALERT,211.48,299.97,59.922,1453513503,"201051344000582","219011344069620",0.00,-5.50,0,287.95,303.28,0.0,0.0,0.000,309709.5,309709.5,18062,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513519,53098.00
01/22/2016 20:45,2,0.000,ALERT,210.57,298.77,59.965,1453513503,"201051344000955","219011344069620",0.00,-5.00,0,286.74,302.37,0.0,0.0,0.000,319044.8,319044.8,18053,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513521,53099.00
01/22/2016 20:45,2,0.000,ALERT,210.35,296.66,59.954,1453513503,"274151322000094","219011344069620",0.00,-5.00,0,285.24,300.87,0.0,0.0,0.000,477778.0,477778.0,7532,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513523,53100.00
01/22/2016 20:45,2,0.000,ALERT,211.48,300.57,59.970,1453513503,"201051344000579","219011344069620",0.00,-4.00,0,289.15,305.08,0.0,0.0,0.000,320406.3,320406.3,13462,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513525,53101.00
01/22/2016 20:45,2,0.000,ALERT,210.80,299.37,59.975,1453513503,"201051344000890","219011344069620",0.00,-4.00,0,287.35,303.58,0.0,0.0,0.000,317213.9,317213.9,18099,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513527,53102.00
01/22/2016 20:45,2,0.000,ALERT,212.16,300.27,59.975,1453513503,"201051344000438","219011344069620",0.00,-5.50,0,286.74,302.68,0.0,0.0,0.000,318994.5,318994.5,18084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513529,53103.00
01/22/2016 20:45,2,0.000,ALERT,212.16,299.67,59.975,1453513503,"201051344000417","219011344069620",0.00,-5.00,0,286.44,302.07,0.0,0.0,0.000,313078.5,313078.5,18158,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513531,53104.00
01/22/2016 20:45,2,0.000,ALERT,211.70,299.07,59.970,1453513503,"274151322000083","219011344069620",0.00,-3.50,0,285.84,303.28,0.0,0.0,0.000,588041.5,588041.5,7285,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513532,53105.00
01/22/2016 20:45,2,0.000,ALERT,212.16,298.77,59.965,1453513503,"274151322000076","219011344069620",0.00,-4.00,0,285.84,303.58,0.0,0.0,0.000,624651.7,624651.7,7288,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453513534,53106.00
01/22/2016 20:45,2,0.000,ALERT,212.61,302.37,59.938,1453513503,"201051344000868","219011344069620",0.00,-5.00,0,289.15,305.08,0.0,0.0,0.000,305047.0,305047.0,13351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513536,53107.00
01/22/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1453513503,"274151322000095","219011344069620",0.00,-5.50,0,286.74,304.18,0.0,0.0,0.000,617645.8,617645.8,7254,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513538,53108.00
01/22/2016 20:45,2,0.000,ALERT,212.38,301.47,59.970,1453513503,"201051344000988","219011344069620",0.00,-4.00,0,286.14,304.18,0.0,0.0,0.000,304693.8,304693.8,13466,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513539,53109.00
01/22/2016 20:45,2,0.000,ALERT,211.70,299.67,59.975,1453513503,"201051344001025","219011344069620",0.00,-5.50,0,286.14,302.98,0.0,0.0,0.000,317093.9,317093.9,18059,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513541,53110.00
01/22/2016 20:45,2,0.000,ALERT,212.61,301.77,59.970,1453513503,"201051344000458","219011344069620",0.00,-3.00,0,288.55,305.38,0.0,0.0,0.000,314830.2,314830.2,13444,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453513543,53111.00
01/22/2016 20:45,2,0.000,ALERT,213.29,301.77,59.970,1453513503,"201051344000853","219011344069620",0.00,-5.00,0,288.55,304.78,0.0,0.0,0.000,312432.4,312432.4,13310,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513545,53112.00
01/22/2016 20:45,2,0.000,ALERT,212.38,300.27,59.965,1453513503,"201051344000685","219011344069620",0.00,-4.00,0,287.05,302.68,0.0,0.0,0.000,318682.7,318682.7,18057,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513547,53113.00
01/22/2016 20:45,2,0.000,ALERT,212.16,299.97,59.965,1453513503,"201051344000917","219011344069620",0.00,-3.50,0,285.84,302.07,0.0,0.0,0.000,316443.7,316443.7,18033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513548,53114.00
01/22/2016 20:45,2,0.000,ALERT,212.16,300.57,59.965,1453513503,"201051344001145","219011344069620",0.00,-5.00,0,287.05,302.98,0.0,0.0,0.000,320053.8,320053.8,18015,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513550,53115.00
01/22/2016 20:45,2,0.000,ALERT,211.93,299.37,59.970,1453513503,"201051344000651","219011344069620",0.00,-6.00,0,286.14,302.07,0.0,0.0,0.000,313482.3,313482.3,18088,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453513552,53116.00
01/22/2016 20:45,2,0.000,ALERT,211.25,298.47,59.954,1453513503,"274151322000088","219011344069620",0.00,-3.50,0,285.24,302.68,0.0,0.0,0.000,570931.9,570931.9,7156,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513554,53117.00
01/22/2016 20:45,2,0.000,ALERT,212.38,298.47,59.959,1453513503,"274151322000068","219011344069620",0.00,-3.00,0,284.94,302.07,0.0,0.0,0.000,478003.9,478003.9,7575,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513556,53118.00
01/22/2016 20:45,2,0.000,ALERT,211.70,300.27,59.965,1453513503,"201051344001135","219011344069620",0.00,-5.00,0,287.05,302.68,0.0,0.0,0.000,309906.0,309906.0,18080,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453513558,53119.00
01/22/2016 20:45,2,0.000,ALERT,212.38,302.07,59.959,1453513503,"201051344000594","219011344069620",0.00,-5.00,0,288.25,304.78,0.0,0.0,0.000,315806.7,315806.7,13478,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513559,53120.00
01/22/2016 20:45,2,0.000,ALERT,211.93,299.97,59.954,1453513503,"201051344001203","219011344069620",0.00,-5.00,0,286.44,304.18,0.0,0.0,0.000,316421.8,316421.8,18075,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513561,53121.00
01/22/2016 20:45,2,0.000,ALERT,211.48,298.77,59.996,1453513503,"274151322000054","219011344069620",0.00,-3.50,0,285.54,303.28,0.0,0.0,0.000,583286.7,583286.7,7166,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453513563,53122.00
01/22/2016 20:45,2,0.000,ALERT,213.06,301.47,59.959,1453513503,"201051344000867","219011344069620",0.00,-3.50,0,287.95,304.78,0.0,0.0,0.000,305032.9,305032.9,13457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453513565,53123.00
01/22/2016 20:45,2,0.000,ALERT,211.93,299.97,59.986,1453513503,"201051344001093","219011344069620",0.00,-3.00,0,286.74,302.07,0.0,0.0,0.000,315030.7,315030.7,18043,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453513567,53124.00
01/22/2016 20:45,2,0.000,ALERT,212.61,302.07,59.959,1453513503,"201051344000900","219011344069620",0.00,-5.00,0,287.95,304.18,0.0,0.0,0.000,319011.5,319011.5,13278,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513569,53125.00
01/22/2016 20:45,2,0.000,ALERT,212.83,301.17,59.938,1453513503,"201051344000648","219011344069620",0.00,-5.50,0,287.65,304.48,0.0,0.0,0.000,312599.4,312599.4,13368,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453513570,53126.00
01/22/2016 20:45,2,0.000,ALERT,212.61,302.37,59.912,1453513503,"201051344000569","219011344069620",0.00,-5.00,0,289.15,305.38,0.0,0.0,0.000,320569.1,320569.1,13213,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513572,53127.00
01/22/2016 20:45,2,0.000,ALERT,212.61,301.77,59.959,1453513503,"201051344000983","219011344069620",0.00,-4.00,0,288.55,304.78,0.0,0.0,0.000,314969.6,314969.6,13368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453513574,53128.00
01/22/2016 20:45,2,0.000,ALERT,212.83,301.77,59.954,1453513503,"201051344001158","219011344069620",0.00,-5.50,0,287.95,304.18,0.0,0.0,0.000,309937.3,309937.3,13486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513576,53129.00
01/22/2016 20:45,2,0.000,ALERT,213.29,302.37,59.991,1453513503,"201051344000576","219011344069620",0.00,-5.00,0,288.55,304.78,0.0,0.0,0.000,313734.0,313734.0,13295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513578,53130.00
01/22/2016 20:45,2,0.000,ALERT,211.70,297.87,59.954,1453513503,"274151322000087","219011344069620",0.00,-2.00,0,284.34,302.07,0.0,0.0,0.000,558436.0,558436.0,7191,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453513579,53131.00
01/22/2016 21:00,2,0.000,ALERT,213.29,302.07,59.959,1453514403,"201051344000645","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,313747.0,313747.0,13331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514405,53132.00
01/22/2016 21:00,2,0.000,ALERT,211.93,299.67,59.981,1453514403,"274151322000085","219011344069620",0.00,-3.00,0,295.76,302.98,0.0,0.0,0.000,585961.5,585961.5,7187,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514407,53133.00
01/22/2016 21:00,2,0.000,ALERT,213.51,302.07,60.023,1453514403,"201051344000633","219011344069620",0.00,-5.00,0,296.06,303.28,0.0,0.0,0.000,305771.7,305771.7,13491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453514408,53134.00
01/22/2016 21:00,2,0.000,ALERT,212.83,302.37,59.986,1453514403,"201051344000469","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,307252.0,307252.0,13453,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514410,53135.00
01/22/2016 21:00,2,0.000,ALERT,211.93,300.87,59.975,1453514403,"201051344000646","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,311567.8,311567.8,18086,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453514412,53136.00
01/22/2016 21:00,2,0.000,ALERT,211.48,300.27,59.975,1453514403,"274151322000052","219011344069620",0.00,-4.00,0,295.76,303.28,0.0,0.0,0.000,593733.0,593733.0,7270,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453514414,53137.00
01/22/2016 21:00,2,0.000,ALERT,212.16,301.17,59.986,1453514403,"201051344000585","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,316492.6,316492.6,18077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514416,53138.00
01/22/2016 21:00,2,0.000,ALERT,211.93,301.17,60.007,1453514403,"201051344001230","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,315207.1,315207.1,18064,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514417,53139.00
01/22/2016 21:00,2,0.000,ALERT,212.38,301.77,59.975,1453514403,"201051344000582","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,309709.5,309709.5,18064,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514419,53140.00
01/22/2016 21:00,2,0.000,ALERT,211.70,301.17,59.975,1453514403,"201051344000955","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,319044.8,319044.8,18055,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514421,53141.00
01/22/2016 21:00,2,0.000,ALERT,211.70,299.07,59.965,1453514403,"274151322000094","219011344069620",0.00,-5.50,0,295.16,302.68,0.0,0.0,0.000,477778.0,477778.0,7534,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514423,53142.00
01/22/2016 21:00,2,0.000,ALERT,212.83,302.68,59.954,1453514403,"201051344000579","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,320406.3,320406.3,13464,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514425,53143.00
01/22/2016 21:00,2,0.000,ALERT,211.93,301.17,59.975,1453514403,"201051344000890","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,317213.9,317213.9,18101,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453514426,53144.00
01/22/2016 21:00,2,0.000,ALERT,212.16,300.57,59.975,1453514403,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,318994.5,318994.5,18086,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514428,53145.00
01/22/2016 21:00,2,0.000,ALERT,212.38,299.97,59.981,1453514403,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,313078.5,313078.5,18160,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453514430,53146.00
01/22/2016 21:00,2,0.000,ALERT,211.93,300.27,59.996,1453514403,"274151322000083","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,588041.5,588041.5,7287,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514432,53147.00
01/22/2016 21:00,2,0.000,ALERT,212.16,299.37,59.938,1453514403,"274151322000076","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,624651.7,624651.7,7290,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514434,53148.00
01/22/2016 21:00,2,0.000,ALERT,213.06,302.98,59.981,1453514403,"201051344000868","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,305047.0,305047.0,13353,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514436,53149.00
01/22/2016 21:00,2,0.000,ALERT,211.70,300.57,59.970,1453514403,"274151322000095","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,617645.8,617645.8,7256,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514438,53150.00
01/22/2016 21:00,2,0.000,ALERT,212.61,301.77,60.002,1453514403,"201051344000988","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,304693.8,304693.8,13468,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514439,53151.00
01/22/2016 21:00,2,0.000,ALERT,211.93,299.97,59.975,1453514403,"201051344001025","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,317093.9,317093.9,18061,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453514441,53152.00
01/22/2016 21:00,2,0.000,ALERT,212.61,302.07,59.970,1453514403,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,314830.2,314830.2,13446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514443,53153.00
01/22/2016 21:00,2,0.000,ALERT,213.29,302.07,59.959,1453514403,"201051344000853","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,312432.4,312432.4,13312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514445,53154.00
01/22/2016 21:00,2,0.000,ALERT,212.38,300.87,59.938,1453514403,"201051344000685","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,318682.7,318682.7,18059,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453514447,53155.00
01/22/2016 21:00,2,0.000,ALERT,212.16,300.57,59.938,1453514403,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,316443.7,316443.7,18035,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514449,53156.00
01/22/2016 21:00,2,0.000,ALERT,212.38,301.17,59.933,1453514403,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,320053.8,320053.8,18017,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453514451,53157.00
01/22/2016 21:00,2,0.000,ALERT,212.16,300.27,59.965,1453514403,"201051344000651","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,313482.3,313482.3,18090,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514453,53158.00
01/22/2016 21:00,2,0.000,ALERT,211.70,299.97,59.965,1453514403,"274151322000088","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,570931.9,570931.9,7158,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514455,53159.00
01/22/2016 21:00,2,0.000,ALERT,212.61,299.07,59.991,1453514403,"274151322000068","219011344069620",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,478003.9,478003.9,7577,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514456,53160.00
01/22/2016 21:00,2,0.000,ALERT,211.70,301.17,59.965,1453514403,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,309906.0,309906.0,18082,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514458,53161.00
01/22/2016 21:00,2,0.000,ALERT,212.61,302.68,60.028,1453514403,"201051344000594","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,315806.7,315806.7,13480,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514460,53162.00
01/22/2016 21:00,2,0.000,ALERT,211.93,300.57,59.954,1453514403,"201051344001203","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,316421.8,316421.8,18077,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514462,53163.00
01/22/2016 21:00,2,0.000,ALERT,211.70,299.97,59.970,1453514403,"274151322000054","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,583286.7,583286.7,7168,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514464,53164.00
01/22/2016 21:00,2,0.000,ALERT,213.06,301.77,59.970,1453514403,"201051344000867","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,305032.9,305032.9,13459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514465,53165.00
01/22/2016 21:00,2,0.000,ALERT,211.93,300.57,59.970,1453514403,"201051344001093","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,315030.7,315030.7,18045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514467,53166.00
01/22/2016 21:00,2,0.000,ALERT,212.61,302.37,59.986,1453514403,"201051344000900","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,319011.5,319011.5,13280,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514469,53167.00
01/22/2016 21:00,2,0.000,ALERT,213.06,301.47,59.975,1453514403,"201051344000648","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,312599.4,312599.4,13370,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514471,53168.00
01/22/2016 21:00,2,0.000,ALERT,212.83,302.68,59.970,1453514403,"201051344000569","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,320569.1,320569.1,13215,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453514473,53169.00
01/22/2016 21:00,2,0.000,ALERT,212.61,302.07,59.986,1453514403,"201051344000983","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,314969.6,314969.6,13370,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514474,53170.00
01/22/2016 21:00,2,0.000,ALERT,213.06,302.37,59.981,1453514403,"201051344001158","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,309937.3,309937.3,13488,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514476,53171.00
01/22/2016 21:00,2,0.000,ALERT,213.29,302.98,59.970,1453514403,"201051344000576","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,313734.0,313734.0,13297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453514478,53172.00
01/22/2016 21:00,2,0.000,ALERT,211.93,299.07,59.970,1453514403,"274151322000087","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,558436.0,558436.0,7193,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453514480,53173.00
01/22/2016 21:15,2,0.000,ALERT,213.29,302.07,59.959,1453515303,"201051344000645","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,313747.0,313747.0,13333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515305,53174.00
01/22/2016 21:15,2,0.000,ALERT,211.70,299.07,59.986,1453515303,"274151322000085","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,585961.5,585961.5,7189,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515307,53175.00
01/22/2016 21:15,2,0.000,ALERT,213.51,301.77,59.933,1453515303,"201051344000633","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,305771.7,305771.7,13493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515309,53176.00
01/22/2016 21:15,2,0.000,ALERT,212.83,302.37,59.965,1453515303,"201051344000469","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,307252.0,307252.0,13455,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515311,53177.00
01/22/2016 21:15,2,0.000,ALERT,212.16,301.17,59.970,1453515303,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,311567.8,311567.8,18088,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453515313,53178.00
01/22/2016 21:15,2,0.000,ALERT,211.25,299.07,59.922,1453515303,"274151322000052","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,593733.0,593733.0,7272,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515314,53179.00
01/22/2016 21:15,2,0.000,ALERT,212.38,301.17,60.018,1453515303,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,316492.6,316492.6,18079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453515316,53180.00
01/22/2016 21:15,2,0.000,ALERT,212.38,301.17,59.981,1453515303,"201051344001230","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,315207.1,315207.1,18066,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515318,53181.00
01/22/2016 21:15,2,0.000,ALERT,212.83,301.77,60.018,1453515303,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.28,0.0,0.0,0.000,309709.5,309709.5,18066,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453515320,53182.00
01/22/2016 21:15,2,0.000,ALERT,212.16,301.17,59.970,1453515303,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,319044.8,319044.8,18057,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453515322,53183.00
01/22/2016 21:15,2,0.000,ALERT,211.48,298.47,59.975,1453515303,"274151322000094","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,477778.0,477778.0,7536,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515324,53184.00
01/22/2016 21:15,2,0.000,ALERT,212.83,302.68,60.028,1453515303,"201051344000579","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,320406.3,320406.3,13466,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515325,53185.00
01/22/2016 21:15,2,0.000,ALERT,212.38,301.47,59.981,1453515303,"201051344000890","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,317213.9,317213.9,18103,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515327,53186.00
01/22/2016 21:15,2,0.000,ALERT,212.61,300.87,59.954,1453515303,"201051344000438","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,318994.5,318994.5,18088,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453515329,53187.00
01/22/2016 21:15,2,0.000,ALERT,212.61,300.57,59.986,1453515303,"201051344000417","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,313078.5,313078.5,18162,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453515331,53188.00
01/22/2016 21:15,2,0.000,ALERT,211.70,299.37,59.975,1453515303,"274151322000083","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,588041.5,588041.5,7289,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515333,53189.00
01/22/2016 21:15,2,0.000,ALERT,212.38,299.97,59.986,1453515303,"274151322000076","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,624651.7,624651.7,7292,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515334,53190.00
01/22/2016 21:15,2,0.000,ALERT,212.83,302.98,59.986,1453515303,"201051344000868","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,305047.0,305047.0,13355,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515336,53191.00
01/22/2016 21:15,2,0.000,ALERT,211.48,300.27,59.981,1453515303,"274151322000095","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,617645.8,617645.8,7258,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515338,53192.00
01/22/2016 21:15,2,0.000,ALERT,212.61,302.07,59.949,1453515303,"201051344000988","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,304693.8,304693.8,13470,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515340,53193.00
01/22/2016 21:15,2,0.000,ALERT,212.16,299.97,59.991,1453515303,"201051344001025","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,317093.9,317093.9,18063,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453515342,53194.00
01/22/2016 21:15,2,0.000,ALERT,212.83,302.68,59.938,1453515303,"201051344000458","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,314830.2,314830.2,13448,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515343,53195.00
01/22/2016 21:15,2,0.000,ALERT,213.51,302.07,59.965,1453515303,"201051344000853","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,312432.4,312432.4,13314,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453515345,53196.00
01/22/2016 21:15,2,0.000,ALERT,212.83,301.17,59.981,1453515303,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,318682.7,318682.7,18061,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515347,53197.00
01/22/2016 21:15,2,0.000,ALERT,212.61,300.57,59.996,1453515303,"201051344000917","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,316443.7,316443.7,18037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515349,53198.00
01/22/2016 21:15,2,0.000,ALERT,212.61,301.17,60.007,1453515303,"201051344001145","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,320053.8,320053.8,18019,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453515351,53199.00
01/22/2016 21:15,2,0.000,ALERT,212.38,300.27,59.986,1453515303,"201051344000651","219011344069620",0.00,-6.00,0,298.77,302.07,0.0,0.0,0.000,313482.3,313482.3,18092,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515353,53200.00
01/22/2016 21:15,2,0.000,ALERT,211.48,299.67,59.938,1453515303,"274151322000088","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,570931.9,570931.9,7160,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515355,53201.00
01/22/2016 21:15,2,0.000,ALERT,212.61,299.07,59.965,1453515303,"274151322000068","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,478003.9,478003.9,7579,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515356,53202.00
01/22/2016 21:15,2,0.000,ALERT,212.16,301.17,59.975,1453515303,"201051344001135","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,309906.0,309906.0,18084,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515358,53203.00
01/22/2016 21:15,2,0.000,ALERT,212.61,302.98,59.965,1453515303,"201051344000594","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,315806.7,315806.7,13482,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515360,53204.00
01/22/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1453515303,"201051344001203","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,316421.8,316421.8,18079,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453515362,53205.00
01/22/2016 21:15,2,0.000,ALERT,211.70,299.97,59.981,1453515303,"274151322000054","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,583286.7,583286.7,7170,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515364,53206.00
01/22/2016 21:15,2,0.000,ALERT,213.29,302.07,59.986,1453515303,"201051344000867","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,305032.9,305032.9,13461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515365,53207.00
01/22/2016 21:15,2,0.000,ALERT,212.38,301.17,60.034,1453515303,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,315030.7,315030.7,18047,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515367,53208.00
01/22/2016 21:15,2,0.000,ALERT,212.83,302.68,60.023,1453515303,"201051344000900","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,319011.5,319011.5,13282,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515369,53209.00
01/22/2016 21:15,2,0.000,ALERT,213.29,302.07,59.986,1453515303,"201051344000648","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,312599.4,312599.4,13372,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515371,53210.00
01/22/2016 21:15,2,0.000,ALERT,213.06,302.98,59.986,1453515303,"201051344000569","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,320569.1,320569.1,13217,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515373,53211.00
01/22/2016 21:15,2,0.000,ALERT,213.06,302.98,59.986,1453515303,"201051344000983","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,314969.6,314969.6,13372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515375,53212.00
01/22/2016 21:15,2,0.000,ALERT,213.29,302.68,59.954,1453515303,"201051344001158","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,309937.3,309937.3,13490,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515376,53213.00
01/22/2016 21:15,2,0.000,ALERT,213.51,302.98,59.981,1453515303,"201051344000576","219011344069620",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,313734.0,313734.0,13299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515378,53214.00
01/22/2016 21:15,2,0.000,ALERT,211.70,298.47,59.986,1453515303,"274151322000087","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,558436.0,558436.0,7195,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453515380,53215.00
01/22/2016 21:30,2,0.000,ALERT,213.51,302.98,59.991,1453516204,"201051344000645","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,313747.0,313747.0,13335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453516206,53216.00
01/22/2016 21:30,2,0.000,ALERT,211.70,299.07,59.949,1453516204,"274151322000085","219011344069620",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,585961.5,585961.5,7191,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516208,53217.00
01/22/2016 21:30,2,0.000,ALERT,213.51,302.68,59.944,1453516204,"201051344000633","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,305771.7,305771.7,13495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516209,53218.00
01/22/2016 21:30,2,0.000,ALERT,213.06,302.98,59.949,1453516204,"201051344000469","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,307252.0,307252.0,13457,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516211,53219.00
01/22/2016 21:30,2,0.000,ALERT,211.70,300.87,59.959,1453516204,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,311567.8,311567.8,18090,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453516213,53220.00
01/22/2016 21:30,2,0.000,ALERT,211.48,299.67,59.938,1453516204,"274151322000052","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,593733.0,593733.0,7274,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516215,53221.00
01/22/2016 21:30,2,0.000,ALERT,212.16,300.87,59.912,1453516204,"201051344000585","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,316492.6,316492.6,18081,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516217,53222.00
01/22/2016 21:30,2,0.000,ALERT,211.93,300.87,59.949,1453516204,"201051344001230","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,315207.1,315207.1,18068,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516218,53223.00
01/22/2016 21:30,2,0.000,ALERT,212.38,301.47,59.949,1453516204,"201051344000582","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,309709.5,309709.5,18068,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453516220,53224.00
01/22/2016 21:30,2,0.000,ALERT,211.70,300.87,59.954,1453516204,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,319044.8,319044.8,18059,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516222,53225.00
01/22/2016 21:30,2,0.000,ALERT,211.48,298.77,59.933,1453516204,"274151322000094","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,477778.0,477778.0,7538,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516224,53226.00
01/22/2016 21:30,2,0.000,ALERT,213.06,303.58,59.949,1453516204,"201051344000579","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,320406.3,320406.3,13468,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516226,53227.00
01/22/2016 21:30,2,0.000,ALERT,211.93,301.17,59.949,1453516204,"201051344000890","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,317213.9,317213.9,18105,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453516228,53228.00
01/22/2016 21:30,2,0.000,ALERT,212.16,300.87,59.959,1453516204,"201051344000438","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,318994.5,318994.5,18090,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516230,53229.00
01/22/2016 21:30,2,0.000,ALERT,212.38,300.57,59.959,1453516204,"201051344000417","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,313078.5,313078.5,18164,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516232,53230.00
01/22/2016 21:30,2,0.000,ALERT,211.70,300.27,59.949,1453516204,"274151322000083","219011344069620",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,588041.5,588041.5,7291,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453516234,53231.00
01/22/2016 21:30,2,0.000,ALERT,212.38,299.67,59.975,1453516204,"274151322000076","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,624651.7,624651.7,7294,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516236,53232.00
01/22/2016 21:30,2,0.000,ALERT,213.06,303.88,59.922,1453516204,"201051344000868","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,305047.0,305047.0,13357,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453516238,53233.00
01/22/2016 21:30,2,0.000,ALERT,211.93,300.87,59.959,1453516204,"274151322000095","219011344069620",0.00,-5.50,0,298.77,301.77,0.0,0.0,0.000,617645.8,617645.8,7260,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516239,53234.00
01/22/2016 21:30,2,0.000,ALERT,212.83,302.98,59.949,1453516204,"201051344000988","219011344069620",0.00,-4.00,0,297.87,304.18,0.0,0.0,0.000,304693.8,304693.8,13472,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453516241,53235.00
01/22/2016 21:30,2,0.000,ALERT,211.93,299.97,59.949,1453516204,"201051344001025","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,317093.9,317093.9,18065,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516243,53236.00
01/22/2016 21:30,2,0.000,ALERT,213.06,303.28,59.917,1453516204,"201051344000458","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,314830.2,314830.2,13450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516245,53237.00
