ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 21:30,2,0.000,ALERT,213.74,302.98,59.959,1453516204,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,312432.4,312432.4,13316,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516247,53238.00
01/22/2016 21:30,2,0.000,ALERT,212.61,301.17,59.954,1453516204,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,318682.7,318682.7,18063,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516248,53239.00
01/22/2016 21:30,2,0.000,ALERT,212.38,300.27,59.959,1453516204,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,316443.7,316443.7,18039,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516250,53240.00
01/22/2016 21:30,2,0.000,ALERT,212.38,301.17,59.965,1453516204,"201051344001145","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,320053.8,320053.8,18021,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516252,53241.00
01/22/2016 21:30,2,0.000,ALERT,212.16,300.27,59.959,1453516204,"201051344000651","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,313482.3,313482.3,18094,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516254,53242.00
01/22/2016 21:30,2,0.000,ALERT,211.48,299.07,59.959,1453516204,"274151322000088","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,570931.9,570931.9,7162,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516256,53243.00
01/22/2016 21:30,2,0.000,ALERT,212.38,298.47,59.938,1453516204,"274151322000068","219011344069620",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,478003.9,478003.9,7581,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516258,53244.00
01/22/2016 21:30,2,0.000,ALERT,211.70,300.57,59.954,1453516204,"201051344001135","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,309906.0,309906.0,18086,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516259,53245.00
01/22/2016 21:30,2,0.000,ALERT,212.83,303.28,59.965,1453516204,"201051344000594","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,315806.7,315806.7,13484,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516261,53246.00
01/22/2016 21:30,2,0.000,ALERT,211.93,300.27,59.928,1453516204,"201051344001203","219011344069620",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,316421.8,316421.8,18081,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516263,53247.00
01/22/2016 21:30,2,0.000,ALERT,210.57,298.47,59.954,1453516204,"274151322000054","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,583286.7,583286.7,7172,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516265,53248.00
01/22/2016 21:30,2,0.000,ALERT,212.83,301.77,59.954,1453516204,"201051344000867","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,305032.9,305032.9,13463,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516267,53249.00
01/22/2016 21:30,2,0.000,ALERT,211.93,300.27,60.012,1453516204,"201051344001093","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,315030.7,315030.7,18049,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516269,53250.00
01/22/2016 21:30,2,0.000,ALERT,212.83,302.68,59.959,1453516204,"201051344000900","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,319011.5,319011.5,13284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516270,53251.00
01/22/2016 21:30,2,0.000,ALERT,213.06,302.07,59.954,1453516204,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,312599.4,312599.4,13374,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516272,53252.00
01/22/2016 21:30,2,0.000,ALERT,213.06,303.88,59.954,1453516204,"201051344000569","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,320569.1,320569.1,13219,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453516274,53253.00
01/22/2016 21:30,2,0.000,ALERT,212.83,302.98,59.970,1453516204,"201051344000983","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,314969.6,314969.6,13374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516276,53254.00
01/22/2016 21:30,2,0.000,ALERT,213.06,302.68,59.922,1453516204,"201051344001158","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,309937.3,309937.3,13492,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516277,53255.00
01/22/2016 21:30,2,0.000,ALERT,213.74,303.58,59.965,1453516204,"201051344000576","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,313734.0,313734.0,13301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516279,53256.00
01/22/2016 21:30,2,0.000,ALERT,211.93,298.47,59.954,1453516204,"274151322000087","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,558436.0,558436.0,7197,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453516281,53257.00
01/22/2016 21:45,2,0.000,ALERT,213.74,302.98,59.981,1453517103,"201051344000645","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,313747.0,313747.0,13337,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517105,53258.00
01/22/2016 21:45,2,0.000,ALERT,212.16,300.27,59.965,1453517103,"274151322000085","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,585961.5,585961.5,7193,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517107,53259.00
01/22/2016 21:45,2,0.000,ALERT,213.96,302.98,59.981,1453517103,"201051344000633","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,305771.7,305771.7,13497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517109,53260.00
01/22/2016 21:45,2,0.000,ALERT,213.51,303.28,59.981,1453517103,"201051344000469","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,307252.0,307252.0,13459,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517111,53261.00
01/22/2016 21:45,2,0.000,ALERT,212.61,301.77,59.970,1453517103,"201051344000646","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,311567.8,311567.8,18092,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517112,53262.00
01/22/2016 21:45,2,0.000,ALERT,211.93,301.17,59.975,1453517103,"274151322000052","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,593733.0,593733.0,7276,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517114,53263.00
01/22/2016 21:45,2,0.000,ALERT,212.83,302.07,59.991,1453517103,"201051344000585","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,316492.6,316492.6,18083,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517116,53264.00
01/22/2016 21:45,2,0.000,ALERT,212.61,302.07,59.975,1453517103,"201051344001230","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,315207.1,315207.1,18070,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517118,53265.00
01/22/2016 21:45,2,0.000,ALERT,213.06,302.68,59.986,1453517103,"201051344000582","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,309709.5,309709.5,18070,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517119,53266.00
01/22/2016 21:45,2,0.000,ALERT,212.38,301.77,59.949,1453517103,"201051344000955","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,319044.8,319044.8,18061,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453517121,53267.00
01/22/2016 21:45,2,0.000,ALERT,211.93,299.67,59.975,1453517103,"274151322000094","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,477778.0,477778.0,7540,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517123,53268.00
01/22/2016 21:45,2,0.000,ALERT,213.29,304.18,60.002,1453517103,"201051344000579","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,320406.3,320406.3,13470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517125,53269.00
01/22/2016 21:45,2,0.000,ALERT,212.38,302.07,59.986,1453517103,"201051344000890","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,317213.9,317213.9,18107,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517127,53270.00
01/22/2016 21:45,2,0.000,ALERT,212.83,301.47,59.986,1453517103,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,318994.5,318994.5,18092,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453517128,53271.00
01/22/2016 21:45,2,0.000,ALERT,212.83,301.17,59.996,1453517103,"201051344000417","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,313078.5,313078.5,18166,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517130,53272.00
01/22/2016 21:45,2,0.000,ALERT,212.16,301.17,59.975,1453517103,"274151322000083","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,588041.5,588041.5,7293,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517132,53273.00
01/22/2016 21:45,2,0.000,ALERT,212.61,300.27,59.975,1453517103,"274151322000076","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,624651.7,624651.7,7296,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517134,53274.00
01/22/2016 21:45,2,0.000,ALERT,213.29,303.88,59.954,1453517103,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,305047.0,305047.0,13359,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517136,53275.00
01/22/2016 21:45,2,0.000,ALERT,211.93,301.47,59.981,1453517103,"274151322000095","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,617645.8,617645.8,7262,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517138,53276.00
01/22/2016 21:45,2,0.000,ALERT,213.06,302.98,59.991,1453517103,"201051344000988","219011344069620",0.00,-4.00,0,297.87,304.48,0.0,0.0,0.000,304693.8,304693.8,13474,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517139,53277.00
01/22/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1453517103,"201051344001025","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,317093.9,317093.9,18067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453517141,53278.00
01/22/2016 21:45,2,0.000,ALERT,213.06,303.28,59.981,1453517103,"201051344000458","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,314830.2,314830.2,13452,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517143,53279.00
01/22/2016 21:45,2,0.000,ALERT,213.74,302.98,59.986,1453517103,"201051344000853","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,312432.4,312432.4,13318,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517145,53280.00
01/22/2016 21:45,2,0.000,ALERT,213.06,301.47,59.986,1453517103,"201051344000685","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,318682.7,318682.7,18065,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453517147,53281.00
01/22/2016 21:45,2,0.000,ALERT,212.83,301.17,59.975,1453517103,"201051344000917","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,316443.7,316443.7,18041,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517148,53282.00
01/22/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1453517103,"201051344001145","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,320053.8,320053.8,18023,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517150,53283.00
01/22/2016 21:45,2,0.000,ALERT,212.83,300.87,59.959,1453517103,"201051344000651","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,313482.3,313482.3,18096,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517152,53284.00
01/22/2016 21:45,2,0.000,ALERT,211.70,300.27,59.975,1453517103,"274151322000088","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,570931.9,570931.9,7164,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517154,53285.00
01/22/2016 21:45,2,0.000,ALERT,212.61,299.67,59.944,1453517103,"274151322000068","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,478003.9,478003.9,7583,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517156,53286.00
01/22/2016 21:45,2,0.000,ALERT,212.38,301.47,60.007,1453517103,"201051344001135","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,309906.0,309906.0,18088,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517157,53287.00
01/22/2016 21:45,2,0.000,ALERT,212.83,303.58,59.986,1453517103,"201051344000594","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,315806.7,315806.7,13486,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517159,53288.00
01/22/2016 21:45,2,0.000,ALERT,212.61,301.17,59.981,1453517103,"201051344001203","219011344069620",0.00,-5.50,0,296.66,304.48,0.0,0.0,0.000,316421.8,316421.8,18083,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453517161,53289.00
01/22/2016 21:45,2,0.000,ALERT,211.93,300.27,59.986,1453517103,"274151322000054","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,583286.7,583286.7,7174,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517163,53290.00
01/22/2016 21:45,2,0.000,ALERT,213.51,302.68,59.991,1453517103,"201051344000867","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,305032.9,305032.9,13465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517165,53291.00
01/22/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1453517103,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,315030.7,315030.7,18051,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517166,53292.00
01/22/2016 21:45,2,0.000,ALERT,213.06,302.98,59.986,1453517103,"201051344000900","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,319011.5,319011.5,13286,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517168,53293.00
01/22/2016 21:45,2,0.000,ALERT,213.29,302.07,59.991,1453517103,"201051344000648","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,312599.4,312599.4,13376,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517170,53294.00
01/22/2016 21:45,2,0.000,ALERT,213.29,303.58,59.996,1453517103,"201051344000569","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,320569.1,320569.1,13221,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517172,53295.00
01/22/2016 21:45,2,0.000,ALERT,213.06,302.98,59.991,1453517103,"201051344000983","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,314969.6,314969.6,13376,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517174,53296.00
01/22/2016 21:45,2,0.000,ALERT,213.29,302.98,59.996,1453517103,"201051344001158","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,309937.3,309937.3,13494,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517175,53297.00
01/22/2016 21:45,2,0.000,ALERT,213.74,303.58,59.996,1453517103,"201051344000576","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,313734.0,313734.0,13303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517177,53298.00
01/22/2016 21:45,2,0.000,ALERT,211.93,299.07,59.996,1453517103,"274151322000087","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,558436.0,558436.0,7199,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453517179,53299.00
01/22/2016 22:00,2,0.000,ALERT,213.06,302.37,60.034,1453518003,"201051344000645","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,313747.0,313747.0,13339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518005,53300.00
01/22/2016 22:00,2,0.000,ALERT,211.70,298.77,60.007,1453518003,"274151322000085","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,585961.5,585961.5,7195,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518007,53301.00
01/22/2016 22:00,2,0.000,ALERT,213.29,302.37,60.002,1453518003,"201051344000633","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,305771.7,305771.7,13499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518008,53302.00
01/22/2016 22:00,2,0.000,ALERT,212.83,302.37,60.002,1453518003,"201051344000469","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,307252.0,307252.0,13461,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518010,53303.00
01/22/2016 22:00,2,0.000,ALERT,211.70,301.17,60.007,1453518003,"201051344000646","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,311567.8,311567.8,18094,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518012,53304.00
01/22/2016 22:00,2,0.000,ALERT,211.25,299.97,59.996,1453518003,"274151322000052","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,593733.0,593733.0,7278,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518014,53305.00
01/22/2016 22:00,2,0.000,ALERT,211.93,301.17,60.007,1453518003,"201051344000585","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,316492.6,316492.6,18085,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518016,53306.00
01/22/2016 22:00,2,0.000,ALERT,211.93,301.47,60.039,1453518003,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,315207.1,315207.1,18072,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518017,53307.00
01/22/2016 22:00,2,0.000,ALERT,212.16,301.77,60.007,1453518003,"201051344000582","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,309709.5,309709.5,18072,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518019,53308.00
01/22/2016 22:00,2,0.000,ALERT,211.48,301.17,60.012,1453518003,"201051344000955","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,319044.8,319044.8,18063,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518021,53309.00
01/22/2016 22:00,2,0.000,ALERT,211.48,298.77,60.028,1453518003,"274151322000094","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,477778.0,477778.0,7542,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518023,53310.00
01/22/2016 22:00,2,0.000,ALERT,212.61,303.28,60.012,1453518003,"201051344000579","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,320406.3,320406.3,13472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518024,53311.00
01/22/2016 22:00,2,0.000,ALERT,211.70,301.47,60.012,1453518003,"201051344000890","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,317213.9,317213.9,18109,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518026,53312.00
01/22/2016 22:00,2,0.000,ALERT,211.93,300.87,60.012,1453518003,"201051344000438","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,318994.5,318994.5,18094,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518028,53313.00
01/22/2016 22:00,2,0.000,ALERT,212.16,300.57,60.007,1453518003,"201051344000417","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,313078.5,313078.5,18168,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518030,53314.00
01/22/2016 22:00,2,0.000,ALERT,211.93,299.37,60.028,1453518003,"274151322000083","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,588041.5,588041.5,7295,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518032,53315.00
01/22/2016 22:00,2,0.000,ALERT,212.16,299.67,59.944,1453518003,"274151322000076","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,624651.7,624651.7,7298,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518034,53316.00
01/22/2016 22:00,2,0.000,ALERT,212.61,303.28,60.012,1453518003,"201051344000868","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,305047.0,305047.0,13361,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518035,53317.00
01/22/2016 22:00,2,0.000,ALERT,211.48,300.27,59.996,1453518003,"274151322000095","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,617645.8,617645.8,7264,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518037,53318.00
01/22/2016 22:00,2,0.000,ALERT,212.38,302.37,60.002,1453518003,"201051344000988","219011344069620",0.00,-4.00,0,298.47,305.08,0.0,0.0,0.000,304693.8,304693.8,13476,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518039,53319.00
01/22/2016 22:00,2,0.000,ALERT,211.70,300.27,60.002,1453518003,"201051344001025","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,317093.9,317093.9,18069,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518041,53320.00
01/22/2016 22:00,2,0.000,ALERT,212.61,302.68,60.007,1453518003,"201051344000458","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,314830.2,314830.2,13454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518043,53321.00
01/22/2016 22:00,2,0.000,ALERT,213.29,302.37,60.007,1453518003,"201051344000853","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,312432.4,312432.4,13320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518044,53322.00
01/22/2016 22:00,2,0.000,ALERT,212.16,301.47,60.002,1453518003,"201051344000685","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,318682.7,318682.7,18067,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518046,53323.00
01/22/2016 22:00,2,0.000,ALERT,212.16,300.87,60.002,1453518003,"201051344000917","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,316443.7,316443.7,18043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518048,53324.00
01/22/2016 22:00,2,0.000,ALERT,212.16,301.47,60.002,1453518003,"201051344001145","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,320053.8,320053.8,18025,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518050,53325.00
01/22/2016 22:00,2,0.000,ALERT,211.93,300.57,60.039,1453518003,"201051344000651","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,313482.3,313482.3,18098,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518052,53326.00
01/22/2016 22:00,2,0.000,ALERT,211.25,298.47,60.007,1453518003,"274151322000088","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,570931.9,570931.9,7166,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518054,53327.00
01/22/2016 22:00,2,0.000,ALERT,212.16,298.77,60.002,1453518003,"274151322000068","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,478003.9,478003.9,7585,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518055,53328.00
01/22/2016 22:00,2,0.000,ALERT,211.70,301.17,60.039,1453518003,"201051344001135","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,309906.0,309906.0,18090,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518057,53329.00
01/22/2016 22:00,2,0.000,ALERT,212.16,302.98,60.007,1453518003,"201051344000594","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,315806.7,315806.7,13488,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518059,53330.00
01/22/2016 22:00,2,0.000,ALERT,211.93,300.87,60.044,1453518003,"201051344001203","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,316421.8,316421.8,18085,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518061,53331.00
01/22/2016 22:00,2,0.000,ALERT,211.25,299.37,60.002,1453518003,"274151322000054","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,583286.7,583286.7,7176,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518063,53332.00
01/22/2016 22:00,2,0.000,ALERT,212.83,301.77,60.002,1453518003,"201051344000867","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,305032.9,305032.9,13467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518065,53333.00
01/22/2016 22:00,2,0.000,ALERT,211.70,300.87,60.012,1453518003,"201051344001093","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,315030.7,315030.7,18053,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518066,53334.00
01/22/2016 22:00,2,0.000,ALERT,212.38,302.37,59.991,1453518003,"201051344000900","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,319011.5,319011.5,13288,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518068,53335.00
01/22/2016 22:00,2,0.000,ALERT,212.61,301.47,59.996,1453518003,"201051344000648","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,312599.4,312599.4,13378,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518070,53336.00
01/22/2016 22:00,2,0.000,ALERT,212.61,302.98,60.002,1453518003,"201051344000569","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,320569.1,320569.1,13223,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518072,53337.00
01/22/2016 22:00,2,0.000,ALERT,212.61,302.68,59.996,1453518003,"201051344000983","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,314969.6,314969.6,13378,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518074,53338.00
01/22/2016 22:00,2,0.000,ALERT,212.83,302.37,60.002,1453518003,"201051344001158","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,309937.3,309937.3,13496,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518075,53339.00
01/22/2016 22:00,2,0.000,ALERT,213.29,303.28,60.012,1453518003,"201051344000576","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,313734.0,313734.0,13305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518077,53340.00
01/22/2016 22:00,2,0.000,ALERT,211.48,298.17,60.002,1453518003,"274151322000087","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,558436.0,558436.0,7201,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518079,53341.00
01/22/2016 22:15,2,0.000,ALERT,213.74,303.58,59.986,1453518904,"201051344000645","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,313747.0,313747.0,13341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518906,53342.00
01/22/2016 22:15,2,0.000,ALERT,211.93,299.37,59.986,1453518904,"274151322000085","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,585961.5,585961.5,7197,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518908,53343.00
01/22/2016 22:15,2,0.000,ALERT,213.74,302.98,59.986,1453518904,"201051344000633","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,305771.7,305771.7,13501,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518909,53344.00
01/22/2016 22:15,2,0.000,ALERT,213.06,303.28,59.949,1453518904,"201051344000469","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,307252.0,307252.0,13463,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518911,53345.00
01/22/2016 22:15,2,0.000,ALERT,212.38,301.77,59.986,1453518904,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,311567.8,311567.8,18096,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518913,53346.00
01/22/2016 22:15,2,0.000,ALERT,211.48,300.27,59.938,1453518904,"274151322000052","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,593733.0,593733.0,7280,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518915,53347.00
01/22/2016 22:15,2,0.000,ALERT,212.61,301.77,59.975,1453518904,"201051344000585","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,316492.6,316492.6,18087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518917,53348.00
01/22/2016 22:15,2,0.000,ALERT,212.16,302.07,59.981,1453518904,"201051344001230","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,315207.1,315207.1,18074,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518918,53349.00
01/22/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1453518904,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,309709.5,309709.5,18074,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518920,53350.00
01/22/2016 22:15,2,0.000,ALERT,211.93,301.47,59.970,1453518904,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,319044.8,319044.8,18065,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518922,53351.00
01/22/2016 22:15,2,0.000,ALERT,211.70,298.47,59.975,1453518904,"274151322000094","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,477778.0,477778.0,7544,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518924,53352.00
01/22/2016 22:15,2,0.000,ALERT,212.83,303.58,59.954,1453518904,"201051344000579","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,320406.3,320406.3,13474,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518926,53353.00
01/22/2016 22:15,2,0.000,ALERT,212.16,302.07,59.970,1453518904,"201051344000890","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,317213.9,317213.9,18111,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518927,53354.00
01/22/2016 22:15,2,0.000,ALERT,212.16,301.47,59.981,1453518904,"201051344000438","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,318994.5,318994.5,18096,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518929,53355.00
01/22/2016 22:15,2,0.000,ALERT,212.38,301.17,59.981,1453518904,"201051344000417","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,313078.5,313078.5,18170,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518931,53356.00
01/22/2016 22:15,2,0.000,ALERT,211.70,299.37,59.970,1453518904,"274151322000083","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,588041.5,588041.5,7297,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518933,53357.00
01/22/2016 22:15,2,0.000,ALERT,212.16,299.67,59.981,1453518904,"274151322000076","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,624651.7,624651.7,7300,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518935,53358.00
01/22/2016 22:15,2,0.000,ALERT,213.06,303.58,59.949,1453518904,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,305047.0,305047.0,13363,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518937,53359.00
01/22/2016 22:15,2,0.000,ALERT,211.70,300.57,59.965,1453518904,"274151322000095","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,617645.8,617645.8,7266,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518938,53360.00
01/22/2016 22:15,2,0.000,ALERT,212.83,302.68,59.981,1453518904,"201051344000988","219011344069620",0.00,-4.00,0,297.87,304.48,0.0,0.0,0.000,304693.8,304693.8,13478,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518940,53361.00
01/22/2016 22:15,2,0.000,ALERT,211.93,300.57,59.970,1453518904,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,317093.9,317093.9,18071,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518942,53362.00
01/22/2016 22:15,2,0.000,ALERT,213.06,303.28,59.975,1453518904,"201051344000458","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,314830.2,314830.2,13456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518944,53363.00
01/22/2016 22:15,2,0.000,ALERT,213.51,302.98,59.938,1453518904,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,312432.4,312432.4,13322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518946,53364.00
01/22/2016 22:15,2,0.000,ALERT,212.61,301.47,59.965,1453518904,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,318682.7,318682.7,18069,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518948,53365.00
01/22/2016 22:15,2,0.000,ALERT,212.61,301.17,59.965,1453518904,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,316443.7,316443.7,18045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518950,53366.00
01/22/2016 22:15,2,0.000,ALERT,212.61,301.77,59.991,1453518904,"201051344001145","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,320053.8,320053.8,18027,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518951,53367.00
01/22/2016 22:15,2,0.000,ALERT,212.38,300.87,59.970,1453518904,"201051344000651","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,313482.3,313482.3,18100,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518953,53368.00
01/22/2016 22:15,2,0.000,ALERT,211.48,299.37,59.975,1453518904,"274151322000088","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,570931.9,570931.9,7168,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518955,53369.00
01/22/2016 22:15,2,0.000,ALERT,212.38,299.07,59.954,1453518904,"274151322000068","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,478003.9,478003.9,7587,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518957,53370.00
01/22/2016 22:15,2,0.000,ALERT,211.93,301.47,59.970,1453518904,"201051344001135","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,309906.0,309906.0,18092,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518959,53371.00
01/22/2016 22:15,2,0.000,ALERT,212.61,303.58,59.965,1453518904,"201051344000594","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,315806.7,315806.7,13490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518960,53372.00
01/22/2016 22:15,2,0.000,ALERT,212.38,301.17,59.970,1453518904,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,316421.8,316421.8,18087,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518962,53373.00
01/22/2016 22:15,2,0.000,ALERT,211.48,299.97,59.954,1453518904,"274151322000054","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,583286.7,583286.7,7178,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518964,53374.00
01/22/2016 22:15,2,0.000,ALERT,213.29,302.98,59.965,1453518904,"201051344000867","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,305032.9,305032.9,13469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518966,53375.00
01/22/2016 22:15,2,0.000,ALERT,212.16,301.47,59.959,1453518904,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,315030.7,315030.7,18055,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518968,53376.00
01/22/2016 22:15,2,0.000,ALERT,212.83,302.98,59.970,1453518904,"201051344000900","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,319011.5,319011.5,13290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518969,53377.00
01/22/2016 22:15,2,0.000,ALERT,213.29,302.37,59.965,1453518904,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,312599.4,312599.4,13380,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453518971,53378.00
01/22/2016 22:15,2,0.000,ALERT,213.06,303.58,59.938,1453518904,"201051344000569","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,320569.1,320569.1,13225,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518973,53379.00
01/22/2016 22:15,2,0.000,ALERT,212.83,302.98,59.970,1453518904,"201051344000983","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,314969.6,314969.6,13380,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518975,53380.00
01/22/2016 22:15,2,0.000,ALERT,213.29,302.98,59.959,1453518904,"201051344001158","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,309937.3,309937.3,13498,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518977,53381.00
01/22/2016 22:15,2,0.000,ALERT,213.51,303.58,59.959,1453518904,"201051344000576","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,313734.0,313734.0,13307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518979,53382.00
01/22/2016 22:15,2,0.000,ALERT,211.70,299.07,59.954,1453518904,"274151322000087","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,558436.0,558436.0,7203,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453518980,53383.00
