ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 22:30,2,0.000,ALERT,213.51,303.28,59.981,1453519803,"201051344000645","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,313747.0,313747.0,13343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519805,53384.00
01/22/2016 22:30,2,0.000,ALERT,211.93,299.97,59.981,1453519803,"274151322000085","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,585961.5,585961.5,7199,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519807,53385.00
01/22/2016 22:30,2,0.000,ALERT,213.51,303.28,59.975,1453519803,"201051344000633","219011344069620",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,305771.7,305771.7,13503,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519809,53386.00
01/22/2016 22:30,2,0.000,ALERT,213.06,303.58,59.949,1453519803,"201051344000469","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,307252.0,307252.0,13465,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519811,53387.00
01/22/2016 22:30,2,0.000,ALERT,211.93,300.87,59.970,1453519803,"201051344000646","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,311567.8,311567.8,18098,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519813,53388.00
01/22/2016 22:30,2,0.000,ALERT,211.70,300.87,59.922,1453519803,"274151322000052","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,593733.0,593733.0,7282,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519814,53389.00
01/22/2016 22:30,2,0.000,ALERT,212.16,301.17,59.965,1453519803,"201051344000585","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,316492.6,316492.6,18089,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519816,53390.00
01/22/2016 22:30,2,0.000,ALERT,212.16,301.17,59.975,1453519803,"201051344001230","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,315207.1,315207.1,18076,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519818,53391.00
01/22/2016 22:30,2,0.000,ALERT,212.61,301.77,59.981,1453519803,"201051344000582","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,309709.5,309709.5,18076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519820,53392.00
01/22/2016 22:30,2,0.000,ALERT,211.70,300.87,59.970,1453519803,"201051344000955","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,319044.8,319044.8,18067,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519822,53393.00
01/22/2016 22:30,2,0.000,ALERT,211.93,299.97,59.965,1453519803,"274151322000094","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,477778.0,477778.0,7546,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519823,53394.00
01/22/2016 22:30,2,0.000,ALERT,213.06,304.18,59.975,1453519803,"201051344000579","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,320406.3,320406.3,13476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519825,53395.00
01/22/2016 22:30,2,0.000,ALERT,211.93,301.47,59.970,1453519803,"201051344000890","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,317213.9,317213.9,18113,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519827,53396.00
01/22/2016 22:30,2,0.000,ALERT,212.16,300.87,59.938,1453519803,"201051344000438","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,318994.5,318994.5,18098,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519829,53397.00
01/22/2016 22:30,2,0.000,ALERT,212.16,300.57,59.917,1453519803,"201051344000417","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,313078.5,313078.5,18172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519831,53398.00
01/22/2016 22:30,2,0.000,ALERT,212.16,300.87,59.965,1453519803,"274151322000083","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,588041.5,588041.5,7299,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519833,53399.00
01/22/2016 22:30,2,0.000,ALERT,212.38,300.87,59.959,1453519803,"274151322000076","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,624651.7,624651.7,7302,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519835,53400.00
01/22/2016 22:30,2,0.000,ALERT,213.06,304.18,59.975,1453519803,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,305047.0,305047.0,13365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519836,53401.00
01/22/2016 22:30,2,0.000,ALERT,211.93,301.77,59.991,1453519803,"274151322000095","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,617645.8,617645.8,7268,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519838,53402.00
01/22/2016 22:30,2,0.000,ALERT,212.83,303.28,59.970,1453519803,"201051344000988","219011344069620",0.00,-4.00,0,297.87,305.08,0.0,0.0,0.000,304693.8,304693.8,13480,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519840,53403.00
01/22/2016 22:30,2,0.000,ALERT,211.93,300.27,59.970,1453519803,"201051344001025","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,317093.9,317093.9,18073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519842,53404.00
01/22/2016 22:30,2,0.000,ALERT,212.83,303.58,60.012,1453519803,"201051344000458","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,314830.2,314830.2,13458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519844,53405.00
01/22/2016 22:30,2,0.000,ALERT,213.51,303.28,59.949,1453519803,"201051344000853","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,312432.4,312432.4,13324,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519845,53406.00
01/22/2016 22:30,2,0.000,ALERT,212.38,301.17,59.970,1453519803,"201051344000685","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,318682.7,318682.7,18071,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519847,53407.00
01/22/2016 22:30,2,0.000,ALERT,212.38,300.57,59.944,1453519803,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,316443.7,316443.7,18047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519849,53408.00
01/22/2016 22:30,2,0.000,ALERT,212.38,301.47,59.944,1453519803,"201051344001145","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,320053.8,320053.8,18029,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519851,53409.00
01/22/2016 22:30,2,0.000,ALERT,212.16,300.57,59.991,1453519803,"201051344000651","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,313482.3,313482.3,18102,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519853,53410.00
01/22/2016 22:30,2,0.000,ALERT,211.70,299.97,59.970,1453519803,"274151322000088","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,570931.9,570931.9,7170,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519855,53411.00
01/22/2016 22:30,2,0.000,ALERT,212.83,299.97,59.959,1453519803,"274151322000068","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,478003.9,478003.9,7589,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519856,53412.00
01/22/2016 22:30,2,0.000,ALERT,211.93,301.47,60.012,1453519803,"201051344001135","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,309906.0,309906.0,18094,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519858,53413.00
01/22/2016 22:30,2,0.000,ALERT,212.61,303.88,59.970,1453519803,"201051344000594","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,315806.7,315806.7,13492,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519860,53414.00
01/22/2016 22:30,2,0.000,ALERT,212.16,300.87,59.975,1453519803,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,316421.8,316421.8,18089,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519862,53415.00
01/22/2016 22:30,2,0.000,ALERT,211.93,300.57,59.954,1453519803,"274151322000054","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,583286.7,583286.7,7180,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519864,53416.00
01/22/2016 22:30,2,0.000,ALERT,213.29,302.98,59.959,1453519803,"201051344000867","219011344069620",0.00,-3.50,0,299.67,305.68,0.0,0.0,0.000,305032.9,305032.9,13471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519866,53417.00
01/22/2016 22:30,2,0.000,ALERT,212.16,301.17,59.959,1453519803,"201051344001093","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,315030.7,315030.7,18057,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519867,53418.00
01/22/2016 22:30,2,0.000,ALERT,212.83,303.28,59.944,1453519803,"201051344000900","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,319011.5,319011.5,13292,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519869,53419.00
01/22/2016 22:30,2,0.000,ALERT,213.06,302.68,59.959,1453519803,"201051344000648","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,312599.4,312599.4,13382,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453519871,53420.00
01/22/2016 22:30,2,0.000,ALERT,213.06,303.88,59.928,1453519803,"201051344000569","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,320569.1,320569.1,13227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519873,53421.00
01/22/2016 22:30,2,0.000,ALERT,212.83,303.28,59.970,1453519803,"201051344000983","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,314969.6,314969.6,13382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519875,53422.00
01/22/2016 22:30,2,0.000,ALERT,213.06,303.28,59.970,1453519803,"201051344001158","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,309937.3,309937.3,13500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519877,53423.00
01/22/2016 22:30,2,0.000,ALERT,213.51,303.88,59.965,1453519803,"201051344000576","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,313734.0,313734.0,13309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519878,53424.00
01/22/2016 22:30,2,0.000,ALERT,211.93,299.37,59.970,1453519803,"274151322000087","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,558436.0,558436.0,7205,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453519880,53425.00
01/22/2016 22:45,2,0.000,ALERT,213.06,302.37,59.996,1453520704,"201051344000645","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,313747.0,313747.0,13345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453520706,53426.00
01/22/2016 22:45,2,0.000,ALERT,211.93,299.07,59.965,1453520704,"274151322000085","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,585961.5,585961.5,7201,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520707,53427.00
01/22/2016 22:45,2,0.000,ALERT,213.29,302.07,60.028,1453520704,"201051344000633","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,305771.7,305771.7,13505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520709,53428.00
01/22/2016 22:45,2,0.000,ALERT,212.83,302.37,59.986,1453520704,"201051344000469","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,307252.0,307252.0,13467,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520711,53429.00
01/22/2016 22:45,2,0.000,ALERT,211.93,300.57,60.007,1453520704,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,311567.8,311567.8,18100,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520713,53430.00
01/22/2016 22:45,2,0.000,ALERT,211.48,299.97,59.996,1453520704,"274151322000052","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,593733.0,593733.0,7284,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520715,53431.00
01/22/2016 22:45,2,0.000,ALERT,212.16,300.27,59.965,1453520704,"201051344000585","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,316492.6,316492.6,18091,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520716,53432.00
01/22/2016 22:45,2,0.000,ALERT,212.16,300.57,60.007,1453520704,"201051344001230","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,315207.1,315207.1,18078,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520718,53433.00
01/22/2016 22:45,2,0.000,ALERT,212.38,301.17,60.002,1453520704,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,309709.5,309709.5,18078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520720,53434.00
01/22/2016 22:45,2,0.000,ALERT,211.70,300.27,60.002,1453520704,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,319044.8,319044.8,18069,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520722,53435.00
01/22/2016 22:45,2,0.000,ALERT,211.70,298.47,59.954,1453520704,"274151322000094","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,477778.0,477778.0,7548,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520724,53436.00
01/22/2016 22:45,2,0.000,ALERT,212.61,302.98,59.991,1453520704,"201051344000579","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,320406.3,320406.3,13478,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520725,53437.00
01/22/2016 22:45,2,0.000,ALERT,211.70,300.57,59.991,1453520704,"201051344000890","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,317213.9,317213.9,18115,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520727,53438.00
01/22/2016 22:45,2,0.000,ALERT,212.16,299.97,59.996,1453520704,"201051344000438","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,318994.5,318994.5,18100,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520729,53439.00
01/22/2016 22:45,2,0.000,ALERT,212.16,299.37,60.034,1453520704,"201051344000417","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,313078.5,313078.5,18174,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453520731,53440.00
01/22/2016 22:45,2,0.000,ALERT,211.70,299.07,59.975,1453520704,"274151322000083","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,588041.5,588041.5,7301,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520733,53441.00
01/22/2016 22:45,2,0.000,ALERT,212.38,299.07,59.986,1453520704,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,624651.7,624651.7,7304,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520734,53442.00
01/22/2016 22:45,2,0.000,ALERT,212.83,302.98,59.991,1453520704,"201051344000868","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,305047.0,305047.0,13367,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520736,53443.00
01/22/2016 22:45,2,0.000,ALERT,211.70,299.97,59.986,1453520704,"274151322000095","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,617645.8,617645.8,7270,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520738,53444.00
01/22/2016 22:45,2,0.000,ALERT,212.38,302.07,59.981,1453520704,"201051344000988","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,304693.8,304693.8,13482,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520740,53445.00
01/22/2016 22:45,2,0.000,ALERT,211.70,299.37,59.970,1453520704,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,317093.9,317093.9,18075,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520742,53446.00
01/22/2016 22:45,2,0.000,ALERT,212.61,302.68,59.991,1453520704,"201051344000458","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,314830.2,314830.2,13460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453520743,53447.00
01/22/2016 22:45,2,0.000,ALERT,213.06,302.07,59.981,1453520704,"201051344000853","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,312432.4,312432.4,13326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520745,53448.00
01/22/2016 22:45,2,0.000,ALERT,212.16,299.97,59.949,1453520704,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,318682.7,318682.7,18073,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520747,53449.00
01/22/2016 22:45,2,0.000,ALERT,212.16,299.67,60.012,1453520704,"201051344000917","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,316443.7,316443.7,18049,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520749,53450.00
01/22/2016 22:45,2,0.000,ALERT,212.16,300.27,60.007,1453520704,"201051344001145","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,320053.8,320053.8,18031,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453520751,53451.00
01/22/2016 22:45,2,0.000,ALERT,212.16,299.67,59.986,1453520704,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,313482.3,313482.3,18104,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520753,53452.00
01/22/2016 22:45,2,0.000,ALERT,211.25,298.47,59.970,1453520704,"274151322000088","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,570931.9,570931.9,7172,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453520754,53453.00
01/22/2016 22:45,2,0.000,ALERT,212.38,298.77,59.944,1453520704,"274151322000068","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,478003.9,478003.9,7591,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520756,53454.00
01/22/2016 22:45,2,0.000,ALERT,211.70,300.27,59.975,1453520704,"201051344001135","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,309906.0,309906.0,18096,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453520758,53455.00
01/22/2016 22:45,2,0.000,ALERT,212.38,302.98,59.959,1453520704,"201051344000594","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,315806.7,315806.7,13494,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453520760,53456.00
01/22/2016 22:45,2,0.000,ALERT,211.93,299.67,59.981,1453520704,"201051344001203","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,316421.8,316421.8,18091,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520762,53457.00
01/22/2016 22:45,2,0.000,ALERT,211.48,299.07,59.975,1453520704,"274151322000054","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,583286.7,583286.7,7182,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520763,53458.00
01/22/2016 22:45,2,0.000,ALERT,212.83,301.77,59.986,1453520704,"201051344000867","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,305032.9,305032.9,13473,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520765,53459.00
01/22/2016 22:45,2,0.000,ALERT,211.93,299.97,59.970,1453520704,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,315030.7,315030.7,18059,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453520767,53460.00
01/22/2016 22:45,2,0.000,ALERT,212.38,302.07,59.975,1453520704,"201051344000900","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,319011.5,319011.5,13294,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520769,53461.00
01/22/2016 22:45,2,0.000,ALERT,212.61,301.47,59.981,1453520704,"201051344000648","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,312599.4,312599.4,13384,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520770,53462.00
01/22/2016 22:45,2,0.000,ALERT,212.61,302.68,59.986,1453520704,"201051344000569","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,320569.1,320569.1,13229,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520772,53463.00
01/22/2016 22:45,2,0.000,ALERT,212.61,302.37,59.986,1453520704,"201051344000983","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,314969.6,314969.6,13384,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520774,53464.00
01/22/2016 22:45,2,0.000,ALERT,212.61,302.07,59.986,1453520704,"201051344001158","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,309937.3,309937.3,13502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520776,53465.00
01/22/2016 22:45,2,0.000,ALERT,213.06,302.68,59.986,1453520704,"201051344000576","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,313734.0,313734.0,13311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520778,53466.00
01/22/2016 22:45,2,0.000,ALERT,211.70,297.87,59.975,1453520704,"274151322000087","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,558436.0,558436.0,7207,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453520780,53467.00
01/22/2016 23:00,2,0.000,ALERT,213.74,303.28,59.996,1453521604,"201051344000645","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,313747.0,313747.0,13347,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521606,53468.00
01/22/2016 23:00,2,0.000,ALERT,212.38,300.27,59.996,1453521604,"274151322000085","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,585961.5,585961.5,7203,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521607,53469.00
01/22/2016 23:00,2,0.000,ALERT,214.19,303.28,59.996,1453521604,"201051344000633","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,305771.7,305771.7,13507,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521609,53470.00
01/22/2016 23:00,2,0.000,ALERT,213.29,303.28,59.996,1453521604,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,307252.0,307252.0,13469,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521611,53471.00
01/22/2016 23:00,2,0.000,ALERT,212.38,301.77,60.007,1453521604,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,311567.8,311567.8,18102,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521613,53472.00
01/22/2016 23:00,2,0.000,ALERT,211.93,299.97,59.986,1453521604,"274151322000052","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,593733.0,593733.0,7286,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521615,53473.00
01/22/2016 23:00,2,0.000,ALERT,212.83,301.77,59.991,1453521604,"201051344000585","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,316492.6,316492.6,18093,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521616,53474.00
01/22/2016 23:00,2,0.000,ALERT,212.61,301.77,60.002,1453521604,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,315207.1,315207.1,18080,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521618,53475.00
01/22/2016 23:00,2,0.000,ALERT,213.06,302.37,59.996,1453521604,"201051344000582","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,309709.5,309709.5,18080,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521620,53476.00
01/22/2016 23:00,2,0.000,ALERT,212.16,301.47,59.996,1453521604,"201051344000955","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,319044.8,319044.8,18071,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521622,53477.00
01/22/2016 23:00,2,0.000,ALERT,212.38,299.97,59.991,1453521604,"274151322000094","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,477778.0,477778.0,7550,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521623,53478.00
01/22/2016 23:00,2,0.000,ALERT,213.51,304.18,59.949,1453521604,"201051344000579","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,320406.3,320406.3,13480,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521625,53479.00
01/22/2016 23:00,2,0.000,ALERT,212.38,302.07,59.991,1453521604,"201051344000890","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,317213.9,317213.9,18117,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521627,53480.00
01/22/2016 23:00,2,0.000,ALERT,212.61,301.47,59.996,1453521604,"201051344000438","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,318994.5,318994.5,18102,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521629,53481.00
01/22/2016 23:00,2,0.000,ALERT,212.83,301.17,59.986,1453521604,"201051344000417","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,313078.5,313078.5,18176,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521631,53482.00
01/22/2016 23:00,2,0.000,ALERT,212.16,300.87,60.028,1453521604,"274151322000083","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,588041.5,588041.5,7303,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521633,53483.00
01/22/2016 23:00,2,0.000,ALERT,212.83,299.97,59.991,1453521604,"274151322000076","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,624651.7,624651.7,7306,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521634,53484.00
01/22/2016 23:00,2,0.000,ALERT,213.29,304.18,59.954,1453521604,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,305047.0,305047.0,13369,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521636,53485.00
01/22/2016 23:00,2,0.000,ALERT,212.38,301.47,60.002,1453521604,"274151322000095","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,617645.8,617645.8,7272,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521638,53486.00
01/22/2016 23:00,2,0.000,ALERT,213.29,303.28,60.002,1453521604,"201051344000988","219011344069620",0.00,-5.00,0,297.87,304.48,0.0,0.0,0.000,304693.8,304693.8,13484,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521640,53487.00
01/22/2016 23:00,2,0.000,ALERT,212.38,300.57,60.007,1453521604,"201051344001025","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,317093.9,317093.9,18077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521642,53488.00
01/22/2016 23:00,2,0.000,ALERT,213.29,303.58,59.944,1453521604,"201051344000458","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,314830.2,314830.2,13462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521643,53489.00
01/22/2016 23:00,2,0.000,ALERT,213.96,303.28,59.986,1453521604,"201051344000853","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,312432.4,312432.4,13328,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521645,53490.00
01/22/2016 23:00,2,0.000,ALERT,212.83,301.47,59.986,1453521604,"201051344000685","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,318682.7,318682.7,18075,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521647,53491.00
01/22/2016 23:00,2,0.000,ALERT,212.83,301.17,59.981,1453521604,"201051344000917","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,316443.7,316443.7,18051,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521649,53492.00
01/22/2016 23:00,2,0.000,ALERT,212.61,301.47,59.996,1453521604,"201051344001145","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,320053.8,320053.8,18033,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521651,53493.00
01/22/2016 23:00,2,0.000,ALERT,212.61,300.87,60.002,1453521604,"201051344000651","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,313482.3,313482.3,18106,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521653,53494.00
01/22/2016 23:00,2,0.000,ALERT,211.70,299.67,59.991,1453521604,"274151322000088","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,570931.9,570931.9,7174,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521655,53495.00
01/22/2016 23:00,2,0.000,ALERT,212.83,299.37,60.028,1453521604,"274151322000068","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,478003.9,478003.9,7593,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521656,53496.00
01/22/2016 23:00,2,0.000,ALERT,212.16,301.77,60.012,1453521604,"201051344001135","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,309906.0,309906.0,18098,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521658,53497.00
01/22/2016 23:00,2,0.000,ALERT,213.06,303.88,60.039,1453521604,"201051344000594","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,315806.7,315806.7,13496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521660,53498.00
01/22/2016 23:00,2,0.000,ALERT,212.38,301.17,59.954,1453521604,"201051344001203","219011344069620",0.00,-5.50,0,297.87,304.18,0.0,0.0,0.000,316421.8,316421.8,18093,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521662,53499.00
01/22/2016 23:00,2,0.000,ALERT,211.93,300.87,59.959,1453521604,"274151322000054","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,583286.7,583286.7,7184,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521664,53500.00
01/22/2016 23:00,2,0.000,ALERT,213.74,302.98,59.986,1453521604,"201051344000867","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,305032.9,305032.9,13475,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521665,53501.00
01/22/2016 23:00,2,0.000,ALERT,212.38,301.47,60.007,1453521604,"201051344001093","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,315030.7,315030.7,18061,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521667,53502.00
01/22/2016 23:00,2,0.000,ALERT,213.29,303.28,60.023,1453521604,"201051344000900","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,319011.5,319011.5,13296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521669,53503.00
01/22/2016 23:00,2,0.000,ALERT,213.51,302.68,60.007,1453521604,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,312599.4,312599.4,13386,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521671,53504.00
01/22/2016 23:00,2,0.000,ALERT,213.51,303.88,60.007,1453521604,"201051344000569","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,320569.1,320569.1,13231,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453521673,53505.00
01/22/2016 23:00,2,0.000,ALERT,213.29,303.58,59.970,1453521604,"201051344000983","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,314969.6,314969.6,13386,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521674,53506.00
01/22/2016 23:00,2,0.000,ALERT,213.51,303.28,60.034,1453521604,"201051344001158","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,309937.3,309937.3,13504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521676,53507.00
01/22/2016 23:00,2,0.000,ALERT,213.74,303.88,60.002,1453521604,"201051344000576","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,313734.0,313734.0,13313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521678,53508.00
01/22/2016 23:00,2,0.000,ALERT,212.16,298.77,60.002,1453521604,"274151322000087","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,558436.0,558436.0,7209,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453521680,53509.00
01/22/2016 23:15,2,0.000,ALERT,213.96,303.88,59.938,1453522503,"201051344000645","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,313747.0,313747.0,13349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522505,53510.00
01/22/2016 23:15,2,0.000,ALERT,212.16,300.57,59.933,1453522503,"274151322000085","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,585961.5,585961.5,7205,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522507,53511.00
01/22/2016 23:15,2,0.000,ALERT,214.19,303.88,59.975,1453522503,"201051344000633","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,305771.7,305771.7,13509,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522509,53512.00
01/22/2016 23:15,2,0.000,ALERT,213.51,303.58,59.965,1453522503,"201051344000469","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,307252.0,307252.0,13471,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522511,53513.00
01/22/2016 23:15,2,0.000,ALERT,212.16,301.17,59.959,1453522503,"201051344000646","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,311567.8,311567.8,18104,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522513,53514.00
01/22/2016 23:15,2,0.000,ALERT,211.93,300.87,59.965,1453522503,"274151322000052","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,593733.0,593733.0,7288,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522514,53515.00
01/22/2016 23:15,2,0.000,ALERT,212.61,301.47,59.922,1453522503,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,316492.6,316492.6,18095,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522516,53516.00
01/22/2016 23:15,2,0.000,ALERT,212.38,301.77,59.959,1453522503,"201051344001230","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,315207.1,315207.1,18082,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522518,53517.00
01/22/2016 23:15,2,0.000,ALERT,212.83,302.37,59.965,1453522503,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,309709.5,309709.5,18082,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522520,53518.00
01/22/2016 23:15,2,0.000,ALERT,212.16,301.47,59.959,1453522503,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,319044.8,319044.8,18073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522522,53519.00
01/22/2016 23:15,2,0.000,ALERT,212.16,299.67,59.965,1453522503,"274151322000094","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,477778.0,477778.0,7552,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522523,53520.00
01/22/2016 23:15,2,0.000,ALERT,213.51,304.48,59.970,1453522503,"201051344000579","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,320406.3,320406.3,13482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522525,53521.00
01/22/2016 23:15,2,0.000,ALERT,212.38,301.77,59.965,1453522503,"201051344000890","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,317213.9,317213.9,18119,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522527,53522.00
01/22/2016 23:15,2,0.000,ALERT,212.61,301.17,59.970,1453522503,"201051344000438","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,318994.5,318994.5,18104,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522529,53523.00
01/22/2016 23:15,2,0.000,ALERT,212.61,300.57,59.933,1453522503,"201051344000417","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,313078.5,313078.5,18178,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522531,53524.00
01/22/2016 23:15,2,0.000,ALERT,212.16,300.87,59.970,1453522503,"274151322000083","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,588041.5,588041.5,7305,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522532,53525.00
01/22/2016 23:15,2,0.000,ALERT,212.83,300.87,59.970,1453522503,"274151322000076","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,624651.7,624651.7,7308,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522534,53526.00
01/22/2016 23:15,2,0.000,ALERT,213.29,304.18,59.981,1453522503,"201051344000868","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,305047.0,305047.0,13371,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522536,53527.00
01/22/2016 23:15,2,0.000,ALERT,212.16,301.77,59.965,1453522503,"274151322000095","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,617645.8,617645.8,7274,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522538,53528.00
01/22/2016 23:15,2,0.000,ALERT,213.06,303.28,59.981,1453522503,"201051344000988","219011344069620",0.00,-5.00,0,298.77,305.08,0.0,0.0,0.000,304693.8,304693.8,13486,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522540,53529.00
