ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2016 23:15,2,0.000,ALERT,212.38,300.57,59.975,1453522503,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,317093.9,317093.9,18079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522542,53530.00
01/22/2016 23:15,2,0.000,ALERT,213.06,303.28,59.986,1453522503,"201051344000458","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,314830.2,314830.2,13464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522543,53531.00
01/22/2016 23:15,2,0.000,ALERT,213.96,303.28,59.975,1453522503,"201051344000853","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,312432.4,312432.4,13330,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522545,53532.00
01/22/2016 23:15,2,0.000,ALERT,213.06,301.47,59.975,1453522503,"201051344000685","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,318682.7,318682.7,18077,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522547,53533.00
01/22/2016 23:15,2,0.000,ALERT,212.83,301.17,59.986,1453522503,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,316443.7,316443.7,18053,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522549,53534.00
01/22/2016 23:15,2,0.000,ALERT,212.83,302.07,59.975,1453522503,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,320053.8,320053.8,18035,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522551,53535.00
01/22/2016 23:15,2,0.000,ALERT,212.61,300.87,59.975,1453522503,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,313482.3,313482.3,18108,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522553,53536.00
01/22/2016 23:15,2,0.000,ALERT,211.93,300.57,59.965,1453522503,"274151322000088","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,570931.9,570931.9,7176,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522554,53537.00
01/22/2016 23:15,2,0.000,ALERT,213.06,299.97,59.970,1453522503,"274151322000068","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,478003.9,478003.9,7595,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522556,53538.00
01/22/2016 23:15,2,0.000,ALERT,212.16,301.47,59.965,1453522503,"201051344001135","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,309906.0,309906.0,18100,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522558,53539.00
01/22/2016 23:15,2,0.000,ALERT,213.06,304.18,59.981,1453522503,"201051344000594","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,315806.7,315806.7,13498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522560,53540.00
01/22/2016 23:15,2,0.000,ALERT,212.61,301.17,59.986,1453522503,"201051344001203","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,316421.8,316421.8,18095,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522562,53541.00
01/22/2016 23:15,2,0.000,ALERT,212.16,300.57,59.970,1453522503,"274151322000054","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,583286.7,583286.7,7186,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522563,53542.00
01/22/2016 23:15,2,0.000,ALERT,213.74,303.28,59.954,1453522503,"201051344000867","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,305032.9,305032.9,13477,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522565,53543.00
01/22/2016 23:15,2,0.000,ALERT,212.61,301.47,59.965,1453522503,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,315030.7,315030.7,18063,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522567,53544.00
01/22/2016 23:15,2,0.000,ALERT,213.29,303.28,60.007,1453522503,"201051344000900","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,319011.5,319011.5,13298,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522569,53545.00
01/22/2016 23:15,2,0.000,ALERT,213.51,302.98,59.975,1453522503,"201051344000648","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,312599.4,312599.4,13388,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522571,53546.00
01/22/2016 23:15,2,0.000,ALERT,213.29,304.18,59.986,1453522503,"201051344000569","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,320569.1,320569.1,13233,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522572,53547.00
01/22/2016 23:15,2,0.000,ALERT,213.29,304.18,59.949,1453522503,"201051344000983","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,314969.6,314969.6,13388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522574,53548.00
01/22/2016 23:15,2,0.000,ALERT,213.51,303.88,60.007,1453522503,"201051344001158","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,309937.3,309937.3,13506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522576,53549.00
01/22/2016 23:15,2,0.000,ALERT,213.74,304.48,60.018,1453522503,"201051344000576","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,313734.0,313734.0,13315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453522578,53550.00
01/22/2016 23:15,2,0.000,ALERT,212.16,299.37,59.975,1453522503,"274151322000087","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,558436.0,558436.0,7211,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453522580,53551.00
01/22/2016 23:30,2,0.000,ALERT,213.96,303.88,59.981,1453523404,"201051344000645","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,313747.0,313747.0,13351,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523406,53552.00
01/22/2016 23:30,2,0.000,ALERT,212.61,300.57,59.981,1453523404,"274151322000085","219011344069620",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,585961.5,585961.5,7207,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523408,53553.00
01/22/2016 23:30,2,0.000,ALERT,214.19,303.88,60.018,1453523404,"201051344000633","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,305771.7,305771.7,13511,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523410,53554.00
01/22/2016 23:30,2,0.000,ALERT,213.51,303.88,59.981,1453523404,"201051344000469","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,307252.0,307252.0,13473,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523411,53555.00
01/22/2016 23:30,2,0.000,ALERT,212.61,301.77,59.986,1453523404,"201051344000646","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,311567.8,311567.8,18106,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523413,53556.00
01/22/2016 23:30,2,0.000,ALERT,212.38,301.47,59.975,1453523404,"274151322000052","219011344069620",0.00,-5.00,0,298.17,304.78,0.0,0.0,0.000,593733.0,593733.0,7290,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523415,53557.00
01/22/2016 23:30,2,0.000,ALERT,213.06,302.37,59.975,1453523404,"201051344000585","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,316492.6,316492.6,18097,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523417,53558.00
01/22/2016 23:30,2,0.000,ALERT,212.83,302.07,59.975,1453523404,"201051344001230","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,315207.1,315207.1,18084,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523418,53559.00
01/22/2016 23:30,2,0.000,ALERT,213.29,302.98,59.975,1453523404,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,309709.5,309709.5,18084,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523420,53560.00
01/22/2016 23:30,2,0.000,ALERT,212.61,302.07,59.981,1453523404,"201051344000955","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,319044.8,319044.8,18075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523422,53561.00
01/22/2016 23:30,2,0.000,ALERT,212.61,300.57,60.007,1453523404,"274151322000094","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,477778.0,477778.0,7554,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523424,53562.00
01/22/2016 23:30,2,0.000,ALERT,213.74,305.08,59.986,1453523404,"201051344000579","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,320406.3,320406.3,13484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523426,53563.00
01/22/2016 23:30,2,0.000,ALERT,212.61,302.37,59.986,1453523404,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,317213.9,317213.9,18121,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523427,53564.00
01/22/2016 23:30,2,0.000,ALERT,213.06,301.77,59.981,1453523404,"201051344000438","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,318994.5,318994.5,18106,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523429,53565.00
01/22/2016 23:30,2,0.000,ALERT,213.06,301.47,59.981,1453523404,"201051344000417","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,313078.5,313078.5,18180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523432,53566.00
01/22/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1453523404,"274151322000083","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,588041.5,588041.5,7307,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523433,53567.00
01/22/2016 23:30,2,0.000,ALERT,213.29,300.87,60.007,1453523404,"274151322000076","219011344069620",0.00,-5.00,0,298.47,305.08,0.0,0.0,0.000,624651.7,624651.7,7310,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523435,53568.00
01/22/2016 23:30,2,0.000,ALERT,213.51,304.78,60.028,1453523404,"201051344000868","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,305047.0,305047.0,13373,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523437,53569.00
01/22/2016 23:30,2,0.000,ALERT,212.61,302.37,59.986,1453523404,"274151322000095","219011344069620",0.00,-5.50,0,299.67,305.68,0.0,0.0,0.000,617645.8,617645.8,7276,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523439,53570.00
01/22/2016 23:30,2,0.000,ALERT,213.29,303.88,59.996,1453523404,"201051344000988","219011344069620",0.00,-5.00,0,298.77,305.08,0.0,0.0,0.000,304693.8,304693.8,13488,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523441,53571.00
01/22/2016 23:30,2,0.000,ALERT,212.61,301.17,60.002,1453523404,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,317093.9,317093.9,18081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523443,53572.00
01/22/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1453523404,"201051344000458","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,314830.2,314830.2,13466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523444,53573.00
01/22/2016 23:30,2,0.000,ALERT,214.19,304.48,59.991,1453523404,"201051344000853","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,312432.4,312432.4,13332,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523446,53574.00
01/22/2016 23:30,2,0.000,ALERT,213.29,302.07,59.996,1453523404,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,318682.7,318682.7,18079,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523448,53575.00
01/22/2016 23:30,2,0.000,ALERT,213.06,301.77,59.954,1453523404,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,316443.7,316443.7,18055,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523450,53576.00
01/22/2016 23:30,2,0.000,ALERT,213.06,302.37,59.991,1453523404,"201051344001145","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,320053.8,320053.8,18037,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523452,53577.00
01/22/2016 23:30,2,0.000,ALERT,212.83,301.47,60.007,1453523404,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,313482.3,313482.3,18110,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523453,53578.00
01/22/2016 23:30,2,0.000,ALERT,212.16,300.57,59.996,1453523404,"274151322000088","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,570931.9,570931.9,7178,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523455,53579.00
01/22/2016 23:30,2,0.000,ALERT,213.29,300.57,59.996,1453523404,"274151322000068","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,478003.9,478003.9,7597,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523457,53580.00
01/22/2016 23:30,2,0.000,ALERT,212.61,302.37,59.996,1453523404,"201051344001135","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,309906.0,309906.0,18102,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523459,53581.00
01/22/2016 23:30,2,0.000,ALERT,213.06,304.48,59.986,1453523404,"201051344000594","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,315806.7,315806.7,13500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523461,53582.00
01/22/2016 23:30,2,0.000,ALERT,212.83,301.77,59.996,1453523404,"201051344001203","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,316421.8,316421.8,18097,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523462,53583.00
01/22/2016 23:30,2,0.000,ALERT,212.38,301.47,59.981,1453523404,"274151322000054","219011344069620",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,583286.7,583286.7,7188,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523465,53584.00
01/22/2016 23:30,2,0.000,ALERT,213.74,303.58,60.039,1453523404,"201051344000867","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,305032.9,305032.9,13479,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453523466,53585.00
01/22/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1453523404,"201051344001093","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,315030.7,315030.7,18065,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523468,53586.00
01/22/2016 23:30,2,0.000,ALERT,213.29,304.18,59.981,1453523404,"201051344000900","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,319011.5,319011.5,13300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523470,53587.00
01/22/2016 23:30,2,0.000,ALERT,213.51,303.58,60.012,1453523404,"201051344000648","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,312599.4,312599.4,13390,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523472,53588.00
01/22/2016 23:30,2,0.000,ALERT,213.74,305.08,59.954,1453523404,"201051344000569","219011344069620",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,320569.1,320569.1,13235,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523474,53589.00
01/22/2016 23:30,2,0.000,ALERT,213.51,304.48,59.944,1453523404,"201051344000983","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,314969.6,314969.6,13390,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523475,53590.00
01/22/2016 23:30,2,0.000,ALERT,213.74,304.48,59.981,1453523404,"201051344001158","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,309937.3,309937.3,13508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523477,53591.00
01/22/2016 23:30,2,0.000,ALERT,214.19,305.08,59.981,1453523404,"201051344000576","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,313734.0,313734.0,13317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523479,53592.00
01/22/2016 23:30,2,0.000,ALERT,212.38,300.27,59.975,1453523404,"274151322000087","219011344069620",0.00,-3.00,0,296.96,303.28,0.0,0.0,0.000,558436.0,558436.0,7213,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453523481,53593.00
01/22/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1453524303,"201051344000645","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,313747.0,313747.0,13353,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524305,53594.00
01/22/2016 23:45,2,0.000,ALERT,211.93,299.07,59.986,1453524303,"274151322000085","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,585961.5,585961.5,7209,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524307,53595.00
01/22/2016 23:45,2,0.000,ALERT,213.51,302.98,59.981,1453524303,"201051344000633","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,305771.7,305771.7,13513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524309,53596.00
01/22/2016 23:45,2,0.000,ALERT,213.06,302.98,59.944,1453524303,"201051344000469","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,307252.0,307252.0,13475,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524311,53597.00
01/22/2016 23:45,2,0.000,ALERT,211.70,300.87,59.981,1453524303,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,311567.8,311567.8,18108,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524312,53598.00
01/22/2016 23:45,2,0.000,ALERT,211.48,299.07,59.970,1453524303,"274151322000052","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,593733.0,593733.0,7292,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524314,53599.00
01/22/2016 23:45,2,0.000,ALERT,212.16,300.87,60.012,1453524303,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,316492.6,316492.6,18099,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524316,53600.00
01/22/2016 23:45,2,0.000,ALERT,211.93,300.87,59.975,1453524303,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,315207.1,315207.1,18086,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453524318,53601.00
01/22/2016 23:45,2,0.000,ALERT,212.61,301.77,59.970,1453524303,"201051344000582","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,309709.5,309709.5,18086,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524319,53602.00
01/22/2016 23:45,2,0.000,ALERT,211.48,300.57,59.986,1453524303,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,319044.8,319044.8,18077,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524321,53603.00
01/22/2016 23:45,2,0.000,ALERT,211.70,299.07,59.975,1453524303,"274151322000094","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,477778.0,477778.0,7556,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524323,53604.00
01/22/2016 23:45,2,0.000,ALERT,213.06,303.58,59.975,1453524303,"201051344000579","219011344069620",0.00,-5.00,0,302.98,306.88,0.0,0.0,0.000,320406.3,320406.3,13486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453524325,53605.00
01/22/2016 23:45,2,0.000,ALERT,211.93,300.87,59.981,1453524303,"201051344000890","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,317213.9,317213.9,18123,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524327,53606.00
01/22/2016 23:45,2,0.000,ALERT,212.16,300.57,59.975,1453524303,"201051344000438","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,318994.5,318994.5,18108,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524328,53607.00
01/22/2016 23:45,2,0.000,ALERT,212.16,299.97,59.986,1453524303,"201051344000417","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,313078.5,313078.5,18182,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524330,53608.00
01/22/2016 23:45,2,0.000,ALERT,211.93,299.67,60.002,1453524303,"274151322000083","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,588041.5,588041.5,7309,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524332,53609.00
01/22/2016 23:45,2,0.000,ALERT,212.38,299.07,59.970,1453524303,"274151322000076","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,624651.7,624651.7,7312,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453524334,53610.00
01/22/2016 23:45,2,0.000,ALERT,212.83,303.88,60.012,1453524303,"201051344000868","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,305047.0,305047.0,13375,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524336,53611.00
01/22/2016 23:45,2,0.000,ALERT,211.70,300.57,59.986,1453524303,"274151322000095","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,617645.8,617645.8,7278,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524338,53612.00
01/22/2016 23:45,2,0.000,ALERT,212.61,302.68,59.975,1453524303,"201051344000988","219011344069620",0.00,-5.00,0,299.67,305.68,0.0,0.0,0.000,304693.8,304693.8,13490,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524340,53613.00
01/22/2016 23:45,2,0.000,ALERT,211.93,299.67,59.996,1453524303,"201051344001025","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,317093.9,317093.9,18083,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524341,53614.00
01/22/2016 23:45,2,0.000,ALERT,212.83,303.28,59.986,1453524303,"201051344000458","219011344069620",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,314830.2,314830.2,13468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524343,53615.00
01/22/2016 23:45,2,0.000,ALERT,213.51,302.98,59.986,1453524303,"201051344000853","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,312432.4,312432.4,13334,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524345,53616.00
01/22/2016 23:45,2,0.000,ALERT,212.38,300.87,59.975,1453524303,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,318682.7,318682.7,18081,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524347,53617.00
01/22/2016 23:45,2,0.000,ALERT,212.16,299.97,59.981,1453524303,"201051344000917","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,316443.7,316443.7,18057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524349,53618.00
01/22/2016 23:45,2,0.000,ALERT,212.38,300.57,59.986,1453524303,"201051344001145","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,320053.8,320053.8,18039,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524350,53619.00
01/22/2016 23:45,2,0.000,ALERT,212.16,299.97,60.002,1453524303,"201051344000651","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,313482.3,313482.3,18112,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453524352,53620.00
01/22/2016 23:45,2,0.000,ALERT,211.48,298.77,59.975,1453524303,"274151322000088","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,570931.9,570931.9,7180,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453524354,53621.00
01/22/2016 23:45,2,0.000,ALERT,212.61,298.77,59.981,1453524303,"274151322000068","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,478003.9,478003.9,7599,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524356,53622.00
01/22/2016 23:45,2,0.000,ALERT,211.70,300.57,59.991,1453524303,"201051344001135","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,309906.0,309906.0,18104,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524358,53623.00
01/22/2016 23:45,2,0.000,ALERT,212.61,303.28,60.018,1453524303,"201051344000594","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,315806.7,315806.7,13502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524360,53624.00
01/22/2016 23:45,2,0.000,ALERT,212.16,300.27,59.975,1453524303,"201051344001203","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,316421.8,316421.8,18099,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524362,53625.00
01/22/2016 23:45,2,0.000,ALERT,211.70,299.07,59.986,1453524303,"274151322000054","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,583286.7,583286.7,7190,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524364,53626.00
01/22/2016 23:45,2,0.000,ALERT,213.29,302.37,60.018,1453524303,"201051344000867","219011344069620",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,305032.9,305032.9,13481,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524365,53627.00
01/22/2016 23:45,2,0.000,ALERT,212.16,300.57,59.975,1453524303,"201051344001093","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,315030.7,315030.7,18067,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524367,53628.00
01/22/2016 23:45,2,0.000,ALERT,212.61,302.68,59.991,1453524303,"201051344000900","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,319011.5,319011.5,13302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524369,53629.00
01/22/2016 23:45,2,0.000,ALERT,213.06,302.07,59.991,1453524303,"201051344000648","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,312599.4,312599.4,13392,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524371,53630.00
01/22/2016 23:45,2,0.000,ALERT,213.06,303.58,59.981,1453524303,"201051344000569","219011344069620",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,320569.1,320569.1,13237,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524373,53631.00
01/22/2016 23:45,2,0.000,ALERT,212.83,302.98,59.986,1453524303,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,314969.6,314969.6,13392,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524374,53632.00
01/22/2016 23:45,2,0.000,ALERT,213.06,302.98,60.023,1453524303,"201051344001158","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,309937.3,309937.3,13510,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453524376,53633.00
01/22/2016 23:45,2,0.000,ALERT,213.51,303.58,59.981,1453524303,"201051344000576","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,313734.0,313734.0,13319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524378,53634.00
01/22/2016 23:45,2,0.000,ALERT,211.48,298.77,59.986,1453524303,"274151322000087","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,558436.0,558436.0,7215,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453524380,53635.00
